Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
330736,Southdown Road,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
330736,Southdown Road,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
330736,Southdown Road,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.15
330736,Southdown Road,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.2
330736,Southdown Road,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.89
330736,Southdown Road,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
330736,Southdown Road,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
330736,Southdown Road,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
330736,Southdown Road,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
330736,Southdown Road,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.75
330736,Southdown Road,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
330736,Southdown Road,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.89
330736,Southdown Road,2024-01-16T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
330736,Southdown Road,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
330736,Southdown Road,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
330736,Southdown Road,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
330736,Southdown Road,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
330736,Southdown Road,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.65
330736,Southdown Road,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.04
330736,Southdown Road,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,26.86
330736,Southdown Road,2024-01-16T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.1
330736,Southdown Road,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.4
330736,Southdown Road,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.5
330736,Southdown Road,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.2
330736,Southdown Road,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
330736,Southdown Road,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
330736,Southdown Road,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.3
330736,Southdown Road,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.55
330736,Southdown Road,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.67
330736,Southdown Road,2024-01-16T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.8
330736,Southdown Road,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
330736,Southdown Road,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
330736,Southdown Road,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.2
330736,Southdown Road,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
330736,Southdown Road,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.86
330736,Southdown Road,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.94
330736,Southdown Road,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.37
330736,Southdown Road,2024-01-16T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
330736,Southdown Road,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.1
330736,Southdown Road,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
330736,Southdown Road,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
330736,Southdown Road,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,19.5
330736,Southdown Road,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330736,Southdown Road,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
330736,Southdown Road,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330736,Southdown Road,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
330736,Southdown Road,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330736,Southdown Road,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
330736,Southdown Road,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
330736,Southdown Road,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
330736,Southdown Road,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
330736,Southdown Road,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.56
330736,Southdown Road,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.81
330736,Southdown Road,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.79
330736,Southdown Road,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
330736,Southdown Road,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
330736,Southdown Road,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
330736,Southdown Road,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
330736,Southdown Road,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
330736,Southdown Road,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
330736,Southdown Road,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
330736,Southdown Road,2024-01-16T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
330736,Southdown Road,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
330736,Southdown Road,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
330736,Southdown Road,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
330736,Southdown Road,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
330736,Southdown Road,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.89
330736,Southdown Road,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.09
330736,Southdown Road,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,31.89
330736,Southdown Road,2024-01-16T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,80.2
330736,Southdown Road,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.4
330736,Southdown Road,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
330736,Southdown Road,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.8
330736,Southdown Road,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.82
330736,Southdown Road,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
330736,Southdown Road,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.17
330736,Southdown Road,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.76
330736,Southdown Road,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.67
330736,Southdown Road,2024-01-16T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,83.2
330736,Southdown Road,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
330736,Southdown Road,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
330736,Southdown Road,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.6
330736,Southdown Road,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330736,Southdown Road,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.4
330736,Southdown Road,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.26
330736,Southdown Road,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.21
330736,Southdown Road,2024-01-16T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
330736,Southdown Road,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
330736,Southdown Road,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
330736,Southdown Road,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
330736,Southdown Road,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,19.3
330736,Southdown Road,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330736,Southdown Road,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
330736,Southdown Road,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330736,Southdown Road,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
330736,Southdown Road,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330736,Southdown Road,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
330736,Southdown Road,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
330736,Southdown Road,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.33
330736,Southdown Road,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.43
330736,Southdown Road,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,71.11
330736,Southdown Road,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,170.8
330736,Southdown Road,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
330736,Southdown Road,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
330736,Southdown Road,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
330736,Southdown Road,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
330736,Southdown Road,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.6
330736,Southdown Road,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
330736,Southdown Road,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.23
330736,Southdown Road,2024-01-16T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
330736,Southdown Road,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
330736,Southdown Road,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
330736,Southdown Road,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
330736,Southdown Road,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.78
330736,Southdown Road,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.94
330736,Southdown Road,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,28.01
330736,Southdown Road,2024-01-16T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,63.5
330736,Southdown Road,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.0
330736,Southdown Road,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
330736,Southdown Road,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.7
330736,Southdown Road,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.73
330736,Southdown Road,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
330736,Southdown Road,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.83
330736,Southdown Road,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.63
330736,Southdown Road,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.11
330736,Southdown Road,2024-01-16T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.9
330736,Southdown Road,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
330736,Southdown Road,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
330736,Southdown Road,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.6
330736,Southdown Road,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330736,Southdown Road,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.51
330736,Southdown Road,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.26
330736,Southdown Road,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.28
330736,Southdown Road,2024-01-16T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
330736,Southdown Road,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.5
330736,Southdown Road,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
330736,Southdown Road,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
330736,Southdown Road,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,19.2
330736,Southdown Road,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330736,Southdown Road,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
330736,Southdown Road,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330736,Southdown Road,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
330736,Southdown Road,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330736,Southdown Road,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
330736,Southdown Road,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
330736,Southdown Road,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
330736,Southdown Road,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.74
330736,Southdown Road,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.56
330736,Southdown Road,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.63
330736,Southdown Road,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,108.7
330736,Southdown Road,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
330736,Southdown Road,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
330736,Southdown Road,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
330736,Southdown Road,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
330736,Southdown Road,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.24
330736,Southdown Road,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
330736,Southdown Road,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
330736,Southdown Road,2024-01-16T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
330736,Southdown Road,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
330736,Southdown Road,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
330736,Southdown Road,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
330736,Southdown Road,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
330736,Southdown Road,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.94
330736,Southdown Road,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.65
330736,Southdown Road,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,31.33
330736,Southdown Road,2024-01-16T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,67.0
330736,Southdown Road,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.9
330736,Southdown Road,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.4
330736,Southdown Road,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.2
330736,Southdown Road,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
330736,Southdown Road,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
330736,Southdown Road,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
330736,Southdown Road,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.28
330736,Southdown Road,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.47
330736,Southdown Road,2024-01-16T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,68.5
330736,Southdown Road,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
330736,Southdown Road,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
330736,Southdown Road,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.2
330736,Southdown Road,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.31
330736,Southdown Road,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.9
330736,Southdown Road,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
330736,Southdown Road,2024-01-16T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
330736,Southdown Road,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.3
330736,Southdown Road,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
330736,Southdown Road,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
330736,Southdown Road,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,19.1
330736,Southdown Road,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330736,Southdown Road,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
330736,Southdown Road,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330736,Southdown Road,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
330736,Southdown Road,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330736,Southdown Road,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
330736,Southdown Road,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
330736,Southdown Road,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
330736,Southdown Road,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.5
330736,Southdown Road,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.48
330736,Southdown Road,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.14
330736,Southdown Road,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,115.3
330736,Southdown Road,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
330736,Southdown Road,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
330736,Southdown Road,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
330736,Southdown Road,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
330736,Southdown Road,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
330736,Southdown Road,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
330736,Southdown Road,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.1
330736,Southdown Road,2024-01-16T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
330736,Southdown Road,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
330736,Southdown Road,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
330736,Southdown Road,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
330736,Southdown Road,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
330736,Southdown Road,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.73
330736,Southdown Road,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.67
330736,Southdown Road,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.4
330736,Southdown Road,2024-01-16T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,61.0
330736,Southdown Road,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.9
330736,Southdown Road,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.5
330736,Southdown Road,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.0
330736,Southdown Road,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.64
330736,Southdown Road,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
330736,Southdown Road,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
330736,Southdown Road,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.74
330736,Southdown Road,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.23
330736,Southdown Road,2024-01-16T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,78.4
330736,Southdown Road,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
330736,Southdown Road,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
330736,Southdown Road,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.3
330736,Southdown Road,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330736,Southdown Road,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.88
330736,Southdown Road,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.3
330736,Southdown Road,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
330736,Southdown Road,2024-01-16T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.1
330736,Southdown Road,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.5
330736,Southdown Road,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.4
330736,Southdown Road,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
330736,Southdown Road,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,19.0
330736,Southdown Road,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330736,Southdown Road,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
330736,Southdown Road,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330736,Southdown Road,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
330736,Southdown Road,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330736,Southdown Road,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
330736,Southdown Road,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
330736,Southdown Road,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
330736,Southdown Road,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.83
330736,Southdown Road,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.75
330736,Southdown Road,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.91
330736,Southdown Road,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,108.6
330736,Southdown Road,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
330736,Southdown Road,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
330736,Southdown Road,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
330736,Southdown Road,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
330736,Southdown Road,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
330736,Southdown Road,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
330736,Southdown Road,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.38
330736,Southdown Road,2024-01-16T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
330736,Southdown Road,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
330736,Southdown Road,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
330736,Southdown Road,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
330736,Southdown Road,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.96
330736,Southdown Road,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.32
330736,Southdown Road,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.99
330736,Southdown Road,2024-01-16T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
330736,Southdown Road,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.5
330736,Southdown Road,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.6
330736,Southdown Road,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.7
330736,Southdown Road,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.48
330736,Southdown Road,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
330736,Southdown Road,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
330736,Southdown Road,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.58
330736,Southdown Road,2024-01-16T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,72.3
330736,Southdown Road,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
330736,Southdown Road,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
330736,Southdown Road,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.4
330736,Southdown Road,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.21
330736,Southdown Road,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.03
330736,Southdown Road,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
330736,Southdown Road,2024-01-16T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.1
330736,Southdown Road,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
330736,Southdown Road,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.1
330736,Southdown Road,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
330736,Southdown Road,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,19.0
330736,Southdown Road,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330736,Southdown Road,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
330736,Southdown Road,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330736,Southdown Road,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
330736,Southdown Road,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330736,Southdown Road,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
330736,Southdown Road,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
330736,Southdown Road,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
330736,Southdown Road,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.48
330736,Southdown Road,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.04
330736,Southdown Road,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.34
330736,Southdown Road,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
330736,Southdown Road,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
330736,Southdown Road,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
330736,Southdown Road,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
330736,Southdown Road,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
330736,Southdown Road,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
330736,Southdown Road,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
330736,Southdown Road,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.42
330736,Southdown Road,2024-01-16T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
330736,Southdown Road,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
330736,Southdown Road,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
330736,Southdown Road,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
330736,Southdown Road,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.77
330736,Southdown Road,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.09
330736,Southdown Road,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.49
330736,Southdown Road,2024-01-16T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
330736,Southdown Road,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.9
330736,Southdown Road,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.5
330736,Southdown Road,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.4
330736,Southdown Road,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
330736,Southdown Road,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.76
330736,Southdown Road,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.69
330736,Southdown Road,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.43
330736,Southdown Road,2024-01-16T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.5
330736,Southdown Road,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
330736,Southdown Road,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
330736,Southdown Road,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.5
330736,Southdown Road,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.58
330736,Southdown Road,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.66
330736,Southdown Road,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
330736,Southdown Road,2024-01-16T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
330736,Southdown Road,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
330736,Southdown Road,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
330736,Southdown Road,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
330736,Southdown Road,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,18.9
330736,Southdown Road,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330736,Southdown Road,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
330736,Southdown Road,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330736,Southdown Road,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
330736,Southdown Road,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330736,Southdown Road,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
330736,Southdown Road,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
330736,Southdown Road,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
330736,Southdown Road,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.45
330736,Southdown Road,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.81
330736,Southdown Road,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.78
330736,Southdown Road,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
330736,Southdown Road,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
330736,Southdown Road,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
330736,Southdown Road,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
330736,Southdown Road,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
330736,Southdown Road,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
330736,Southdown Road,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
330736,Southdown Road,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
330736,Southdown Road,2024-01-16T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
330736,Southdown Road,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
330736,Southdown Road,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
330736,Southdown Road,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
330736,Southdown Road,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330736,Southdown Road,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.41
330736,Southdown Road,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.72
330736,Southdown Road,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.18
330736,Southdown Road,2024-01-16T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
330736,Southdown Road,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.2
330736,Southdown Road,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.9
330736,Southdown Road,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.7
330736,Southdown Road,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.68
330736,Southdown Road,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
330736,Southdown Road,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.58
330736,Southdown Road,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.76
330736,Southdown Road,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.38
330736,Southdown Road,2024-01-16T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,84.0
330736,Southdown Road,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
330736,Southdown Road,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
330736,Southdown Road,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.3
330736,Southdown Road,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330736,Southdown Road,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.9
330736,Southdown Road,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.18
330736,Southdown Road,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.45
330736,Southdown Road,2024-01-16T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
330736,Southdown Road,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
330736,Southdown Road,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
330736,Southdown Road,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
330736,Southdown Road,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,18.8
330736,Southdown Road,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330736,Southdown Road,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
330736,Southdown Road,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330736,Southdown Road,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
330736,Southdown Road,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330736,Southdown Road,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
330736,Southdown Road,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
330736,Southdown Road,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
330736,Southdown Road,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.21
330736,Southdown Road,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.1
330736,Southdown Road,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,58.86
330736,Southdown Road,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,121.3
330736,Southdown Road,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
330736,Southdown Road,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
330736,Southdown Road,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
330736,Southdown Road,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
330736,Southdown Road,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
330736,Southdown Road,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.37
330736,Southdown Road,2024-01-16T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
330736,Southdown Road,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
330736,Southdown Road,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
330736,Southdown Road,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
330736,Southdown Road,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
330736,Southdown Road,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.03
330736,Southdown Road,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.69
330736,Southdown Road,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.98
330736,Southdown Road,2024-01-16T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
330736,Southdown Road,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.1
330736,Southdown Road,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
330736,Southdown Road,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.3
330736,Southdown Road,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.85
330736,Southdown Road,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
330736,Southdown Road,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.88
330736,Southdown Road,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.08
330736,Southdown Road,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.98
330736,Southdown Road,2024-01-16T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,94.9
330736,Southdown Road,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
330736,Southdown Road,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
330736,Southdown Road,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.3
330736,Southdown Road,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330736,Southdown Road,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
330736,Southdown Road,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.98
330736,Southdown Road,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.16
330736,Southdown Road,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
330736,Southdown Road,2024-01-16T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
330736,Southdown Road,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
330736,Southdown Road,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
330736,Southdown Road,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
330736,Southdown Road,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,18.8
330736,Southdown Road,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330736,Southdown Road,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
330736,Southdown Road,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330736,Southdown Road,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
330736,Southdown Road,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330736,Southdown Road,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
330736,Southdown Road,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
330736,Southdown Road,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.07
330736,Southdown Road,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.89
330736,Southdown Road,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,58.22
330736,Southdown Road,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,119.8
330736,Southdown Road,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
330736,Southdown Road,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
330736,Southdown Road,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
330736,Southdown Road,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.92
330736,Southdown Road,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
330736,Southdown Road,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.27
330736,Southdown Road,2024-01-16T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
330736,Southdown Road,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
330736,Southdown Road,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
330736,Southdown Road,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
330736,Southdown Road,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
330736,Southdown Road,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.67
330736,Southdown Road,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.67
330736,Southdown Road,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.48
330736,Southdown Road,2024-01-16T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
330736,Southdown Road,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
330736,Southdown Road,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
330736,Southdown Road,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.7
330736,Southdown Road,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.65
