Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
330736,Southdown Road,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.93
330736,Southdown Road,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.11
330736,Southdown Road,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.1
330736,Southdown Road,2024-01-16T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,66.6
330736,Southdown Road,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
330736,Southdown Road,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
330736,Southdown Road,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.7
330736,Southdown Road,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.84
330736,Southdown Road,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.29
330736,Southdown Road,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
330736,Southdown Road,2024-01-16T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
330736,Southdown Road,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
330736,Southdown Road,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
330736,Southdown Road,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
330736,Southdown Road,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,18.8
330736,Southdown Road,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330736,Southdown Road,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
330736,Southdown Road,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330736,Southdown Road,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
330736,Southdown Road,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330736,Southdown Road,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
330736,Southdown Road,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
330736,Southdown Road,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
330736,Southdown Road,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.36
330736,Southdown Road,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.68
330736,Southdown Road,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.98
330736,Southdown Road,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
330736,Southdown Road,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
330736,Southdown Road,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
330736,Southdown Road,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
330736,Southdown Road,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
330736,Southdown Road,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
330736,Southdown Road,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
330736,Southdown Road,2024-01-16T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
330736,Southdown Road,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
330736,Southdown Road,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
330736,Southdown Road,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
330736,Southdown Road,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.03
330736,Southdown Road,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.78
330736,Southdown Road,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.11
330736,Southdown Road,2024-01-16T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
330736,Southdown Road,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
330736,Southdown Road,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
330736,Southdown Road,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.7
330736,Southdown Road,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
330736,Southdown Road,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.97
330736,Southdown Road,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.56
330736,Southdown Road,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.51
330736,Southdown Road,2024-01-16T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
330736,Southdown Road,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
330736,Southdown Road,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
330736,Southdown Road,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
330736,Southdown Road,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
330736,Southdown Road,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
330736,Southdown Road,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.09
330736,Southdown Road,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
330736,Southdown Road,2024-01-16T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
330736,Southdown Road,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
330736,Southdown Road,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
330736,Southdown Road,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
330736,Southdown Road,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,18.7
330736,Southdown Road,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330736,Southdown Road,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
330736,Southdown Road,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330736,Southdown Road,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
330736,Southdown Road,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330736,Southdown Road,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
330736,Southdown Road,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
330736,Southdown Road,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
330736,Southdown Road,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
330736,Southdown Road,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.15
330736,Southdown Road,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.71
330736,Southdown Road,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.24
330736,Southdown Road,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
330736,Southdown Road,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
330736,Southdown Road,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
330736,Southdown Road,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
330736,Southdown Road,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
330736,Southdown Road,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.68
330736,Southdown Road,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.39
330736,Southdown Road,2024-01-16T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
330736,Southdown Road,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330736,Southdown Road,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
330736,Southdown Road,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
330736,Southdown Road,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
330736,Southdown Road,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.59
330736,Southdown Road,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.64
330736,Southdown Road,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.05
330736,Southdown Road,2024-01-16T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
330736,Southdown Road,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
330736,Southdown Road,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
330736,Southdown Road,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.2
330736,Southdown Road,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.32
330736,Southdown Road,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.39
330736,Southdown Road,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.98
330736,Southdown Road,2024-01-16T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
330736,Southdown Road,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
330736,Southdown Road,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
330736,Southdown Road,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
330736,Southdown Road,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
330736,Southdown Road,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.62
330736,Southdown Road,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
330736,Southdown Road,2024-01-16T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
330736,Southdown Road,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
330736,Southdown Road,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
330736,Southdown Road,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
330736,Southdown Road,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,18.6
330736,Southdown Road,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330736,Southdown Road,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
330736,Southdown Road,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330736,Southdown Road,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
330736,Southdown Road,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330736,Southdown Road,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
330736,Southdown Road,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
330736,Southdown Road,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
330736,Southdown Road,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
330736,Southdown Road,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.67
330736,Southdown Road,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.34
330736,Southdown Road,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.17
330736,Southdown Road,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
330736,Southdown Road,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
330736,Southdown Road,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
330736,Southdown Road,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
330736,Southdown Road,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
330736,Southdown Road,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.76
330736,Southdown Road,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.93
330736,Southdown Road,2024-01-16T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
330736,Southdown Road,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
330736,Southdown Road,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
330736,Southdown Road,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
330736,Southdown Road,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
330736,Southdown Road,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.68
330736,Southdown Road,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.09
330736,Southdown Road,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.81
330736,Southdown Road,2024-01-16T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
330736,Southdown Road,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
330736,Southdown Road,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
330736,Southdown Road,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
330736,Southdown Road,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
330736,Southdown Road,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
330736,Southdown Road,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
330736,Southdown Road,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
330736,Southdown Road,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
330736,Southdown Road,2024-01-16T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
330736,Southdown Road,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
330736,Southdown Road,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
330736,Southdown Road,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
330736,Southdown Road,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330736,Southdown Road,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
330736,Southdown Road,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.95
330736,Southdown Road,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.13
330736,Southdown Road,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
330736,Southdown Road,2024-01-16T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
330736,Southdown Road,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
330736,Southdown Road,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
330736,Southdown Road,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
330736,Southdown Road,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,18.6
330736,Southdown Road,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330736,Southdown Road,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
330736,Southdown Road,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330736,Southdown Road,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
330736,Southdown Road,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330736,Southdown Road,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
330736,Southdown Road,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
330736,Southdown Road,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
330736,Southdown Road,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
330736,Southdown Road,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
330736,Southdown Road,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.34
330736,Southdown Road,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.56
330736,Southdown Road,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
330736,Southdown Road,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
330736,Southdown Road,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
330736,Southdown Road,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
330736,Southdown Road,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.95
330736,Southdown Road,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.65
330736,Southdown Road,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.86
330736,Southdown Road,2024-01-16T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
330736,Southdown Road,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
330736,Southdown Road,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
330736,Southdown Road,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
330736,Southdown Road,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.27
330736,Southdown Road,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.76
330736,Southdown Road,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.01
330736,Southdown Road,2024-01-16T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
330736,Southdown Road,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
330736,Southdown Road,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.4
330736,Southdown Road,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
330736,Southdown Road,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
330736,Southdown Road,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
330736,Southdown Road,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.81
330736,Southdown Road,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.31
330736,Southdown Road,2024-01-16T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
330736,Southdown Road,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
330736,Southdown Road,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
330736,Southdown Road,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
330736,Southdown Road,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
330736,Southdown Road,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
330736,Southdown Road,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
330736,Southdown Road,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.53
330736,Southdown Road,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
330736,Southdown Road,2024-01-16T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
330736,Southdown Road,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
330736,Southdown Road,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
330736,Southdown Road,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
330736,Southdown Road,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,18.6
330736,Southdown Road,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330736,Southdown Road,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
330736,Southdown Road,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330736,Southdown Road,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
330736,Southdown Road,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330736,Southdown Road,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
330736,Southdown Road,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
330736,Southdown Road,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
330736,Southdown Road,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
330736,Southdown Road,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.17
330736,Southdown Road,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.76
330736,Southdown Road,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.07
330736,Southdown Road,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
330736,Southdown Road,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
330736,Southdown Road,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
330736,Southdown Road,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
330736,Southdown Road,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.91
330736,Southdown Road,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.65
330736,Southdown Road,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.67
330736,Southdown Road,2024-01-16T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
330736,Southdown Road,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
330736,Southdown Road,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
330736,Southdown Road,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
330736,Southdown Road,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330736,Southdown Road,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.69
330736,Southdown Road,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.2
330736,Southdown Road,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.12
330736,Southdown Road,2024-01-16T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
330736,Southdown Road,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
330736,Southdown Road,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
330736,Southdown Road,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
330736,Southdown Road,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
330736,Southdown Road,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
330736,Southdown Road,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
330736,Southdown Road,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
330736,Southdown Road,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.12
330736,Southdown Road,2024-01-16T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
330736,Southdown Road,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
330736,Southdown Road,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
330736,Southdown Road,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
330736,Southdown Road,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330736,Southdown Road,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
330736,Southdown Road,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
330736,Southdown Road,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.09
330736,Southdown Road,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
330736,Southdown Road,2024-01-16T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
330736,Southdown Road,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
330736,Southdown Road,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
330736,Southdown Road,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
330736,Southdown Road,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,18.5
330736,Southdown Road,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330736,Southdown Road,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
330736,Southdown Road,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330736,Southdown Road,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
330736,Southdown Road,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330736,Southdown Road,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
330736,Southdown Road,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
330736,Southdown Road,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
330736,Southdown Road,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
330736,Southdown Road,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.01
330736,Southdown Road,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.18
330736,Southdown Road,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.54
330736,Southdown Road,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
330736,Southdown Road,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
330736,Southdown Road,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
330736,Southdown Road,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
330736,Southdown Road,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.21
330736,Southdown Road,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.78
330736,Southdown Road,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.56
330736,Southdown Road,2024-01-16T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
330736,Southdown Road,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
330736,Southdown Road,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
330736,Southdown Road,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
330736,Southdown Road,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
330736,Southdown Road,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.53
330736,Southdown Road,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.75
330736,Southdown Road,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.51
330736,Southdown Road,2024-01-16T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
330736,Southdown Road,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
330736,Southdown Road,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
330736,Southdown Road,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
330736,Southdown Road,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
330736,Southdown Road,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
330736,Southdown Road,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
330736,Southdown Road,2024-01-16T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
330736,Southdown Road,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
330736,Southdown Road,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
330736,Southdown Road,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
330736,Southdown Road,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
330736,Southdown Road,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
330736,Southdown Road,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
330736,Southdown Road,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
330736,Southdown Road,2024-01-16T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
330736,Southdown Road,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
330736,Southdown Road,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
330736,Southdown Road,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
330736,Southdown Road,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,18.5
330736,Southdown Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330736,Southdown Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
330736,Southdown Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330736,Southdown Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
330736,Southdown Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330736,Southdown Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
330736,Southdown Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
330736,Southdown Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
330736,Southdown Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
330736,Southdown Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.17
330736,Southdown Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.04
330736,Southdown Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.17
330736,Southdown Road,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
330736,Southdown Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
330736,Southdown Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
330736,Southdown Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
330736,Southdown Road,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
330736,Southdown Road,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
330736,Southdown Road,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
330736,Southdown Road,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.83
330736,Southdown Road,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.77
330736,Southdown Road,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.3
330736,Southdown Road,2024-01-16T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
330736,Southdown Road,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
330736,Southdown Road,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
330736,Southdown Road,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
330736,Southdown Road,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.78
330736,Southdown Road,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.6
330736,Southdown Road,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.89
330736,Southdown Road,2024-01-16T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
330736,Southdown Road,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
330736,Southdown Road,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
330736,Southdown Road,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
330736,Southdown Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
330736,Southdown Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
330736,Southdown Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
330736,Southdown Road,2024-01-16T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
330736,Southdown Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
330736,Southdown Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
330736,Southdown Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
330736,Southdown Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
330736,Southdown Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
330736,Southdown Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
330736,Southdown Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.54
330736,Southdown Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
330736,Southdown Road,2024-01-16T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
330736,Southdown Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
330736,Southdown Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
330736,Southdown Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
330736,Southdown Road,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,18.5
330736,Southdown Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330736,Southdown Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
330736,Southdown Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330736,Southdown Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
330736,Southdown Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330736,Southdown Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
330736,Southdown Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
330736,Southdown Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
330736,Southdown Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
330736,Southdown Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.84
330736,Southdown Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.77
330736,Southdown Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.27
330736,Southdown Road,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
330736,Southdown Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
330736,Southdown Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
330736,Southdown Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
330736,Southdown Road,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
330736,Southdown Road,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.77
330736,Southdown Road,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
330736,Southdown Road,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.85
330736,Southdown Road,2024-01-16T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
330736,Southdown Road,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
330736,Southdown Road,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
330736,Southdown Road,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
330736,Southdown Road,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330736,Southdown Road,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.55
330736,Southdown Road,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.99
330736,Southdown Road,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.55
330736,Southdown Road,2024-01-16T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
330736,Southdown Road,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
330736,Southdown Road,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
330736,Southdown Road,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
330736,Southdown Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
330736,Southdown Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
330736,Southdown Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
330736,Southdown Road,2024-01-16T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
330736,Southdown Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
330736,Southdown Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
330736,Southdown Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
330736,Southdown Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
330736,Southdown Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.71
330736,Southdown Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
330736,Southdown Road,2024-01-16T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
330736,Southdown Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
330736,Southdown Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
330736,Southdown Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
330736,Southdown Road,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,18.4
330736,Southdown Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330736,Southdown Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
330736,Southdown Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330736,Southdown Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
330736,Southdown Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330736,Southdown Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
330736,Southdown Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
330736,Southdown Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
330736,Southdown Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
330736,Southdown Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.81
330736,Southdown Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.62
330736,Southdown Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.06
330736,Southdown Road,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
330736,Southdown Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
330736,Southdown Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
330736,Southdown Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
330736,Southdown Road,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
330736,Southdown Road,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.48
330736,Southdown Road,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
330736,Southdown Road,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.92
330736,Southdown Road,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.43
330736,Southdown Road,2024-01-16T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
330736,Southdown Road,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
330736,Southdown Road,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
330736,Southdown Road,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
330736,Southdown Road,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
330736,Southdown Road,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.31
330736,Southdown Road,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.09
330736,Southdown Road,2024-01-16T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
330736,Southdown Road,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
330736,Southdown Road,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
330736,Southdown Road,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
330736,Southdown Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
330736,Southdown Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
330736,Southdown Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.91
330736,Southdown Road,2024-01-16T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
330736,Southdown Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
330736,Southdown Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
330736,Southdown Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
330736,Southdown Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
330736,Southdown Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.95
330736,Southdown Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
330736,Southdown Road,2024-01-16T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
330736,Southdown Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
330736,Southdown Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
330736,Southdown Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
330736,Southdown Road,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,18.4
330736,Southdown Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330736,Southdown Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
330736,Southdown Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330736,Southdown Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
330736,Southdown Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330736,Southdown Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
330736,Southdown Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
330736,Southdown Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
330736,Southdown Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
330736,Southdown Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.13
330736,Southdown Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.85
330736,Southdown Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.98
