Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
330736,Southdown Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
330736,Southdown Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
330736,Southdown Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
330736,Southdown Road,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
330736,Southdown Road,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.79
330736,Southdown Road,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
330736,Southdown Road,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.8
330736,Southdown Road,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.98
330736,Southdown Road,2024-01-16T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
330736,Southdown Road,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330736,Southdown Road,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
330736,Southdown Road,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
330736,Southdown Road,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
330736,Southdown Road,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.77
330736,Southdown Road,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.85
330736,Southdown Road,2024-01-16T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
330736,Southdown Road,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
330736,Southdown Road,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
330736,Southdown Road,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
330736,Southdown Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
330736,Southdown Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
330736,Southdown Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.5
330736,Southdown Road,2024-01-16T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
330736,Southdown Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
330736,Southdown Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
330736,Southdown Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
330736,Southdown Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
330736,Southdown Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
330736,Southdown Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.9
330736,Southdown Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
330736,Southdown Road,2024-01-16T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
330736,Southdown Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
330736,Southdown Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
330736,Southdown Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
330736,Southdown Road,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,18.4
330736,Southdown Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330736,Southdown Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
330736,Southdown Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330736,Southdown Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
330736,Southdown Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330736,Southdown Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
330736,Southdown Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
330736,Southdown Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
330736,Southdown Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.69
330736,Southdown Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.59
330736,Southdown Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.15
330736,Southdown Road,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
330736,Southdown Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
330736,Southdown Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
330736,Southdown Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
330736,Southdown Road,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
330736,Southdown Road,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
330736,Southdown Road,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
330736,Southdown Road,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.62
330736,Southdown Road,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.28
330736,Southdown Road,2024-01-16T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
330736,Southdown Road,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
330736,Southdown Road,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
330736,Southdown Road,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
330736,Southdown Road,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.6
330736,Southdown Road,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.76
330736,Southdown Road,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.43
330736,Southdown Road,2024-01-16T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
330736,Southdown Road,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
330736,Southdown Road,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
330736,Southdown Road,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
330736,Southdown Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
330736,Southdown Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
330736,Southdown Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.99
330736,Southdown Road,2024-01-16T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
330736,Southdown Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
330736,Southdown Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
330736,Southdown Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
330736,Southdown Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
330736,Southdown Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
330736,Southdown Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
330736,Southdown Road,2024-01-16T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
330736,Southdown Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
330736,Southdown Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
330736,Southdown Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
330736,Southdown Road,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,18.3
330736,Southdown Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330736,Southdown Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
330736,Southdown Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330736,Southdown Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
330736,Southdown Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330736,Southdown Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
330736,Southdown Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
330736,Southdown Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
330736,Southdown Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
330736,Southdown Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.44
330736,Southdown Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.97
330736,Southdown Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.05
330736,Southdown Road,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
330736,Southdown Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
330736,Southdown Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
330736,Southdown Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
330736,Southdown Road,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
330736,Southdown Road,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
330736,Southdown Road,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
330736,Southdown Road,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.08
330736,Southdown Road,2024-01-16T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
330736,Southdown Road,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
330736,Southdown Road,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
330736,Southdown Road,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
330736,Southdown Road,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.46
330736,Southdown Road,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.6
330736,Southdown Road,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.34
330736,Southdown Road,2024-01-16T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
330736,Southdown Road,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
330736,Southdown Road,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
330736,Southdown Road,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
330736,Southdown Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
330736,Southdown Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
330736,Southdown Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
330736,Southdown Road,2024-01-16T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
330736,Southdown Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
330736,Southdown Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
330736,Southdown Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
330736,Southdown Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
330736,Southdown Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
330736,Southdown Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.28
330736,Southdown Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
330736,Southdown Road,2024-01-16T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
330736,Southdown Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
330736,Southdown Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
330736,Southdown Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
330736,Southdown Road,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,18.3
330736,Southdown Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330736,Southdown Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
330736,Southdown Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330736,Southdown Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
330736,Southdown Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330736,Southdown Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
330736,Southdown Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
330736,Southdown Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
330736,Southdown Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
330736,Southdown Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.06
330736,Southdown Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.88
330736,Southdown Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.18
330736,Southdown Road,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
330736,Southdown Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
330736,Southdown Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
330736,Southdown Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
330736,Southdown Road,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
330736,Southdown Road,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
330736,Southdown Road,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.1
330736,Southdown Road,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.55
330736,Southdown Road,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.71
330736,Southdown Road,2024-01-16T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
330736,Southdown Road,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
330736,Southdown Road,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
330736,Southdown Road,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
330736,Southdown Road,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
330736,Southdown Road,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.74
330736,Southdown Road,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.48
330736,Southdown Road,2024-01-16T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
330736,Southdown Road,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
330736,Southdown Road,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
330736,Southdown Road,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
330736,Southdown Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
330736,Southdown Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
330736,Southdown Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.02
330736,Southdown Road,2024-01-16T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
330736,Southdown Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
330736,Southdown Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
330736,Southdown Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
330736,Southdown Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
330736,Southdown Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
330736,Southdown Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
330736,Southdown Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.77
330736,Southdown Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
330736,Southdown Road,2024-01-16T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
330736,Southdown Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
330736,Southdown Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
330736,Southdown Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
330736,Southdown Road,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,18.3
330736,Southdown Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330736,Southdown Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
330736,Southdown Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330736,Southdown Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
330736,Southdown Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330736,Southdown Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
330736,Southdown Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
330736,Southdown Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
330736,Southdown Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
330736,Southdown Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.33
330736,Southdown Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.42
330736,Southdown Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.72
330736,Southdown Road,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
330736,Southdown Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
330736,Southdown Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
330736,Southdown Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
330736,Southdown Road,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
330736,Southdown Road,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
330736,Southdown Road,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.43
330736,Southdown Road,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.51
330736,Southdown Road,2024-01-16T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
330736,Southdown Road,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
330736,Southdown Road,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
330736,Southdown Road,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
330736,Southdown Road,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.47
330736,Southdown Road,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.67
330736,Southdown Road,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
330736,Southdown Road,2024-01-16T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
330736,Southdown Road,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
330736,Southdown Road,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
330736,Southdown Road,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
330736,Southdown Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
330736,Southdown Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.05
330736,Southdown Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.45
330736,Southdown Road,2024-01-16T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
330736,Southdown Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
330736,Southdown Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
330736,Southdown Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
330736,Southdown Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
330736,Southdown Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
330736,Southdown Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.96
330736,Southdown Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
330736,Southdown Road,2024-01-16T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
330736,Southdown Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
330736,Southdown Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
330736,Southdown Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
330736,Southdown Road,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,18.3
330736,Southdown Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330736,Southdown Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
330736,Southdown Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330736,Southdown Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
330736,Southdown Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330736,Southdown Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
330736,Southdown Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
330736,Southdown Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
330736,Southdown Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.3
330736,Southdown Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.11
330736,Southdown Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.69
330736,Southdown Road,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
330736,Southdown Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
330736,Southdown Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
330736,Southdown Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
330736,Southdown Road,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
330736,Southdown Road,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.67
330736,Southdown Road,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.4
330736,Southdown Road,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.47
330736,Southdown Road,2024-01-16T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330736,Southdown Road,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330736,Southdown Road,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
330736,Southdown Road,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
330736,Southdown Road,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330736,Southdown Road,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.18
330736,Southdown Road,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.83
330736,Southdown Road,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.08
330736,Southdown Road,2024-01-16T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
330736,Southdown Road,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
330736,Southdown Road,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
330736,Southdown Road,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
330736,Southdown Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
330736,Southdown Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
330736,Southdown Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
330736,Southdown Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.82
330736,Southdown Road,2024-01-16T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
330736,Southdown Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
330736,Southdown Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
330736,Southdown Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
330736,Southdown Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
330736,Southdown Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
330736,Southdown Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
330736,Southdown Road,2024-01-16T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
330736,Southdown Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
330736,Southdown Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
330736,Southdown Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
330736,Southdown Road,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,18.2
330736,Southdown Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330736,Southdown Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
330736,Southdown Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330736,Southdown Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
330736,Southdown Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330736,Southdown Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
330736,Southdown Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
330736,Southdown Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
330736,Southdown Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
330736,Southdown Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.17
330736,Southdown Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.75
330736,Southdown Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.14
330736,Southdown Road,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
330736,Southdown Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
330736,Southdown Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
330736,Southdown Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
330736,Southdown Road,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
330736,Southdown Road,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
330736,Southdown Road,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.42
330736,Southdown Road,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.46
330736,Southdown Road,2024-01-16T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
330736,Southdown Road,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
330736,Southdown Road,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
330736,Southdown Road,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
330736,Southdown Road,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.83
330736,Southdown Road,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
330736,Southdown Road,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.6
330736,Southdown Road,2024-01-16T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
330736,Southdown Road,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
330736,Southdown Road,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
330736,Southdown Road,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
330736,Southdown Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
330736,Southdown Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
330736,Southdown Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.36
330736,Southdown Road,2024-01-16T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
330736,Southdown Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
330736,Southdown Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
330736,Southdown Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
330736,Southdown Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330736,Southdown Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
330736,Southdown Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
330736,Southdown Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.05
330736,Southdown Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
330736,Southdown Road,2024-01-16T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
330736,Southdown Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
330736,Southdown Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
330736,Southdown Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
330736,Southdown Road,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,18.1
330736,Southdown Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330736,Southdown Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
330736,Southdown Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330736,Southdown Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
330736,Southdown Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330736,Southdown Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
330736,Southdown Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
330736,Southdown Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
330736,Southdown Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
330736,Southdown Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.17
330736,Southdown Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.33
330736,Southdown Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.69
330736,Southdown Road,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
330736,Southdown Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
330736,Southdown Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
330736,Southdown Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
330736,Southdown Road,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
330736,Southdown Road,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
330736,Southdown Road,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.7
330736,Southdown Road,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.56
330736,Southdown Road,2024-01-16T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
330736,Southdown Road,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
330736,Southdown Road,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
330736,Southdown Road,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
330736,Southdown Road,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
330736,Southdown Road,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.53
330736,Southdown Road,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.98
330736,Southdown Road,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.03
330736,Southdown Road,2024-01-16T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
330736,Southdown Road,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
330736,Southdown Road,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
330736,Southdown Road,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.1
330736,Southdown Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
330736,Southdown Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
330736,Southdown Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
330736,Southdown Road,2024-01-16T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
330736,Southdown Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
330736,Southdown Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
330736,Southdown Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
330736,Southdown Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
330736,Southdown Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
330736,Southdown Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.57
330736,Southdown Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
330736,Southdown Road,2024-01-16T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
330736,Southdown Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
330736,Southdown Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
330736,Southdown Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
330736,Southdown Road,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,18.1
330736,Southdown Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330736,Southdown Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
330736,Southdown Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330736,Southdown Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
330736,Southdown Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330736,Southdown Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
330736,Southdown Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
330736,Southdown Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
330736,Southdown Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.27
330736,Southdown Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.31
330736,Southdown Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.67
330736,Southdown Road,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
330736,Southdown Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
330736,Southdown Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
330736,Southdown Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
330736,Southdown Road,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
330736,Southdown Road,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
330736,Southdown Road,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.31
330736,Southdown Road,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.54
330736,Southdown Road,2024-01-16T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
330736,Southdown Road,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
330736,Southdown Road,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
330736,Southdown Road,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
330736,Southdown Road,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.82
330736,Southdown Road,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.78
330736,Southdown Road,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.87
330736,Southdown Road,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.57
330736,Southdown Road,2024-01-16T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
330736,Southdown Road,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
330736,Southdown Road,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
330736,Southdown Road,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
330736,Southdown Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
330736,Southdown Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
330736,Southdown Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
330736,Southdown Road,2024-01-16T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
330736,Southdown Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
330736,Southdown Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
330736,Southdown Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
330736,Southdown Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
330736,Southdown Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
330736,Southdown Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
330736,Southdown Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
330736,Southdown Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
330736,Southdown Road,2024-01-16T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
330736,Southdown Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
330736,Southdown Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
330736,Southdown Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
330736,Southdown Road,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,18.1
330736,Southdown Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330736,Southdown Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
330736,Southdown Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330736,Southdown Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
330736,Southdown Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330736,Southdown Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
330736,Southdown Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
330736,Southdown Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
330736,Southdown Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.82
330736,Southdown Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.58
330736,Southdown Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.78
330736,Southdown Road,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
330736,Southdown Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
330736,Southdown Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
330736,Southdown Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
330736,Southdown Road,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
330736,Southdown Road,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.07
330736,Southdown Road,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
330736,Southdown Road,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
330736,Southdown Road,2024-01-16T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
330736,Southdown Road,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
330736,Southdown Road,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
330736,Southdown Road,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
330736,Southdown Road,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
330736,Southdown Road,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.08
330736,Southdown Road,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.01
330736,Southdown Road,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.69
330736,Southdown Road,2024-01-16T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
330736,Southdown Road,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
330736,Southdown Road,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
330736,Southdown Road,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
330736,Southdown Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
330736,Southdown Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
330736,Southdown Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
330736,Southdown Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.56
330736,Southdown Road,2024-01-16T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
330736,Southdown Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
