Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
330736,Southdown Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
330736,Southdown Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
330736,Southdown Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
330736,Southdown Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.76
330736,Southdown Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
330736,Southdown Road,2024-01-16T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
330736,Southdown Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
330736,Southdown Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
330736,Southdown Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
330736,Southdown Road,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,18.0
330736,Southdown Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330736,Southdown Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
330736,Southdown Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
330736,Southdown Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
330736,Southdown Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330736,Southdown Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
330736,Southdown Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
330736,Southdown Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
330736,Southdown Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.07
330736,Southdown Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.2
330736,Southdown Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.25
330736,Southdown Road,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
330736,Southdown Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
330736,Southdown Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
330736,Southdown Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
330736,Southdown Road,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
330736,Southdown Road,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
330736,Southdown Road,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
330736,Southdown Road,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
330736,Southdown Road,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.24
330736,Southdown Road,2024-01-16T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
330736,Southdown Road,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330736,Southdown Road,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330736,Southdown Road,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
330736,Southdown Road,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
330736,Southdown Road,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.69
330736,Southdown Road,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.98
330736,Southdown Road,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.52
330736,Southdown Road,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.57
330736,Southdown Road,2024-01-16T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
330736,Southdown Road,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
330736,Southdown Road,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
330736,Southdown Road,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
330736,Southdown Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
330736,Southdown Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
330736,Southdown Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
330736,Southdown Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
330736,Southdown Road,2024-01-16T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
330736,Southdown Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
330736,Southdown Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
330736,Southdown Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
330736,Southdown Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
330736,Southdown Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
330736,Southdown Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
330736,Southdown Road,2024-01-16T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
330736,Southdown Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
330736,Southdown Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
330736,Southdown Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
330736,Southdown Road,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,18.0
330736,Southdown Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330736,Southdown Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
330736,Southdown Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
330736,Southdown Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
330736,Southdown Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330736,Southdown Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
330736,Southdown Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
330736,Southdown Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
330736,Southdown Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.98
330736,Southdown Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.58
330736,Southdown Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.23
330736,Southdown Road,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
330736,Southdown Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
330736,Southdown Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
330736,Southdown Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
330736,Southdown Road,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
330736,Southdown Road,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
330736,Southdown Road,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
330736,Southdown Road,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
330736,Southdown Road,2024-01-16T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
330736,Southdown Road,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
330736,Southdown Road,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
330736,Southdown Road,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
330736,Southdown Road,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
330736,Southdown Road,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.69
330736,Southdown Road,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.98
330736,Southdown Road,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.21
330736,Southdown Road,2024-01-16T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
330736,Southdown Road,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.0
330736,Southdown Road,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
330736,Southdown Road,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.8
330736,Southdown Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
330736,Southdown Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.86
330736,Southdown Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
330736,Southdown Road,2024-01-16T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
330736,Southdown Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
330736,Southdown Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
330736,Southdown Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
330736,Southdown Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
330736,Southdown Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
330736,Southdown Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
330736,Southdown Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
330736,Southdown Road,2024-01-16T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
330736,Southdown Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
330736,Southdown Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
330736,Southdown Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
330736,Southdown Road,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,18.0
330736,Southdown Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330736,Southdown Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
330736,Southdown Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330736,Southdown Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
330736,Southdown Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330736,Southdown Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
330736,Southdown Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
330736,Southdown Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
330736,Southdown Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
330736,Southdown Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.94
330736,Southdown Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.21
330736,Southdown Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.35
330736,Southdown Road,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
330736,Southdown Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
330736,Southdown Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
330736,Southdown Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
330736,Southdown Road,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
330736,Southdown Road,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.23
330736,Southdown Road,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
330736,Southdown Road,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.32
330736,Southdown Road,2024-01-16T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
330736,Southdown Road,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
330736,Southdown Road,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
330736,Southdown Road,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
330736,Southdown Road,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
330736,Southdown Road,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
330736,Southdown Road,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.55
330736,Southdown Road,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.01
330736,Southdown Road,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.15
330736,Southdown Road,2024-01-16T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
330736,Southdown Road,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.7
330736,Southdown Road,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
330736,Southdown Road,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.6
330736,Southdown Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
330736,Southdown Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
330736,Southdown Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
330736,Southdown Road,2024-01-16T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
330736,Southdown Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
330736,Southdown Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
330736,Southdown Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
330736,Southdown Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
330736,Southdown Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
330736,Southdown Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
330736,Southdown Road,2024-01-16T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
330736,Southdown Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
330736,Southdown Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
330736,Southdown Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
330736,Southdown Road,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,18.0
330736,Southdown Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330736,Southdown Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
330736,Southdown Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330736,Southdown Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
330736,Southdown Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330736,Southdown Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
330736,Southdown Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
330736,Southdown Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
330736,Southdown Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.99
330736,Southdown Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.4
330736,Southdown Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.03
330736,Southdown Road,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
330736,Southdown Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
330736,Southdown Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
330736,Southdown Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
330736,Southdown Road,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
330736,Southdown Road,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
330736,Southdown Road,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.54
330736,Southdown Road,2024-01-16T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
330736,Southdown Road,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
330736,Southdown Road,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
330736,Southdown Road,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
330736,Southdown Road,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.53
330736,Southdown Road,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
330736,Southdown Road,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.64
330736,Southdown Road,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.15
330736,Southdown Road,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.72
330736,Southdown Road,2024-01-16T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
330736,Southdown Road,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
330736,Southdown Road,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
330736,Southdown Road,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.0
330736,Southdown Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
330736,Southdown Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
330736,Southdown Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
330736,Southdown Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.6
330736,Southdown Road,2024-01-16T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
330736,Southdown Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
330736,Southdown Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
330736,Southdown Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
330736,Southdown Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
330736,Southdown Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
330736,Southdown Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
330736,Southdown Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
330736,Southdown Road,2024-01-16T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
330736,Southdown Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
330736,Southdown Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
330736,Southdown Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
330736,Southdown Road,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,18.0
330736,Southdown Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330736,Southdown Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
330736,Southdown Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330736,Southdown Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
330736,Southdown Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330736,Southdown Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
330736,Southdown Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
330736,Southdown Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
330736,Southdown Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.06
330736,Southdown Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.45
330736,Southdown Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.16
330736,Southdown Road,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
330736,Southdown Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
330736,Southdown Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
330736,Southdown Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
330736,Southdown Road,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
330736,Southdown Road,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
330736,Southdown Road,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.17
330736,Southdown Road,2024-01-16T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
330736,Southdown Road,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
330736,Southdown Road,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
330736,Southdown Road,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
330736,Southdown Road,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
330736,Southdown Road,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.01
330736,Southdown Road,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.82
330736,Southdown Road,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.19
330736,Southdown Road,2024-01-16T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
330736,Southdown Road,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
330736,Southdown Road,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
330736,Southdown Road,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.7
330736,Southdown Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
330736,Southdown Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
330736,Southdown Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
330736,Southdown Road,2024-01-16T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
330736,Southdown Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
330736,Southdown Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
330736,Southdown Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
330736,Southdown Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
330736,Southdown Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
330736,Southdown Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
330736,Southdown Road,2024-01-16T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
330736,Southdown Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
330736,Southdown Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
330736,Southdown Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
330736,Southdown Road,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,17.9
330736,Southdown Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330736,Southdown Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
330736,Southdown Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330736,Southdown Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
330736,Southdown Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330736,Southdown Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
330736,Southdown Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
330736,Southdown Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
330736,Southdown Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
330736,Southdown Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.17
330736,Southdown Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.23
330736,Southdown Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.71
330736,Southdown Road,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
330736,Southdown Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
330736,Southdown Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
330736,Southdown Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
330736,Southdown Road,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
330736,Southdown Road,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.3
330736,Southdown Road,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
330736,Southdown Road,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.86
330736,Southdown Road,2024-01-16T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
330736,Southdown Road,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
330736,Southdown Road,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
330736,Southdown Road,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
330736,Southdown Road,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
330736,Southdown Road,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
330736,Southdown Road,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.43
330736,Southdown Road,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.61
330736,Southdown Road,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.51
330736,Southdown Road,2024-01-16T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
330736,Southdown Road,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.2
330736,Southdown Road,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
330736,Southdown Road,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.6
330736,Southdown Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
330736,Southdown Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
330736,Southdown Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
330736,Southdown Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
330736,Southdown Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.01
330736,Southdown Road,2024-01-16T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
330736,Southdown Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
330736,Southdown Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
330736,Southdown Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
330736,Southdown Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
330736,Southdown Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
330736,Southdown Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.11
330736,Southdown Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
330736,Southdown Road,2024-01-16T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
330736,Southdown Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
330736,Southdown Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
330736,Southdown Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
330736,Southdown Road,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,17.9
330736,Southdown Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330736,Southdown Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
330736,Southdown Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330736,Southdown Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
330736,Southdown Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330736,Southdown Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
330736,Southdown Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
330736,Southdown Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.12
330736,Southdown Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.66
330736,Southdown Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.12
330736,Southdown Road,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
330736,Southdown Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
330736,Southdown Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
330736,Southdown Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
330736,Southdown Road,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
330736,Southdown Road,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
330736,Southdown Road,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
330736,Southdown Road,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.76
330736,Southdown Road,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.38
330736,Southdown Road,2024-01-16T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
330736,Southdown Road,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330736,Southdown Road,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
330736,Southdown Road,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
330736,Southdown Road,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
330736,Southdown Road,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.11
330736,Southdown Road,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
330736,Southdown Road,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.71
330736,Southdown Road,2024-01-16T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
330736,Southdown Road,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.7
330736,Southdown Road,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
330736,Southdown Road,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
330736,Southdown Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
330736,Southdown Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
330736,Southdown Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.02
330736,Southdown Road,2024-01-16T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
330736,Southdown Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
330736,Southdown Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
330736,Southdown Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
330736,Southdown Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330736,Southdown Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
330736,Southdown Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
330736,Southdown Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
330736,Southdown Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
330736,Southdown Road,2024-01-16T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
330736,Southdown Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
330736,Southdown Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
330736,Southdown Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
330736,Southdown Road,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,17.9
330736,Southdown Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330736,Southdown Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
330736,Southdown Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330736,Southdown Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
330736,Southdown Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330736,Southdown Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
330736,Southdown Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
330736,Southdown Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
330736,Southdown Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
330736,Southdown Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.2
330736,Southdown Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.82
330736,Southdown Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.3
330736,Southdown Road,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
330736,Southdown Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
330736,Southdown Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
330736,Southdown Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
330736,Southdown Road,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
330736,Southdown Road,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
330736,Southdown Road,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
330736,Southdown Road,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.47
330736,Southdown Road,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.7
330736,Southdown Road,2024-01-16T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
330736,Southdown Road,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
330736,Southdown Road,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
330736,Southdown Road,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
330736,Southdown Road,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
330736,Southdown Road,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.57
330736,Southdown Road,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.74
330736,Southdown Road,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.22
330736,Southdown Road,2024-01-16T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
330736,Southdown Road,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.3
330736,Southdown Road,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
330736,Southdown Road,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
330736,Southdown Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
330736,Southdown Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
330736,Southdown Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.06
330736,Southdown Road,2024-01-16T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
330736,Southdown Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
330736,Southdown Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
330736,Southdown Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
330736,Southdown Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330736,Southdown Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
330736,Southdown Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
330736,Southdown Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
330736,Southdown Road,2024-01-16T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
330736,Southdown Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
330736,Southdown Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
330736,Southdown Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
330736,Southdown Road,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,17.9
330736,Southdown Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330736,Southdown Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
330736,Southdown Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330736,Southdown Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
330736,Southdown Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330736,Southdown Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
330736,Southdown Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
330736,Southdown Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
330736,Southdown Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
330736,Southdown Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.28
330736,Southdown Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.62
330736,Southdown Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.95
330736,Southdown Road,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
330736,Southdown Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
330736,Southdown Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
330736,Southdown Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
330736,Southdown Road,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.53
330736,Southdown Road,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
330736,Southdown Road,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.47
330736,Southdown Road,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.34
330736,Southdown Road,2024-01-16T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
330736,Southdown Road,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
330736,Southdown Road,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
330736,Southdown Road,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
330736,Southdown Road,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.97
330736,Southdown Road,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
330736,Southdown Road,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.77
330736,Southdown Road,2024-01-16T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
330736,Southdown Road,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
330736,Southdown Road,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
330736,Southdown Road,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
330736,Southdown Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
330736,Southdown Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
330736,Southdown Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
330736,Southdown Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.56
330736,Southdown Road,2024-01-16T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
330736,Southdown Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
330736,Southdown Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
330736,Southdown Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
330736,Southdown Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330736,Southdown Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
330736,Southdown Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
330736,Southdown Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
330736,Southdown Road,2024-01-16T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
330736,Southdown Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
330736,Southdown Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
330736,Southdown Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
330736,Southdown Road,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,17.9
330736,Southdown Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330736,Southdown Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
330736,Southdown Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330736,Southdown Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
330736,Southdown Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330736,Southdown Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
330736,Southdown Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
330736,Southdown Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
330736,Southdown Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.02
330736,Southdown Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.01
330736,Southdown Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.58
330736,Southdown Road,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
330736,Southdown Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
330736,Southdown Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
330736,Southdown Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
330736,Southdown Road,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
330736,Southdown Road,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
