Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
330736,Southdown Road,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
330736,Southdown Road,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
330736,Southdown Road,2024-01-16T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330736,Southdown Road,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330736,Southdown Road,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
330736,Southdown Road,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
330736,Southdown Road,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.96
330736,Southdown Road,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
330736,Southdown Road,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
330736,Southdown Road,2024-01-16T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
330736,Southdown Road,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
330736,Southdown Road,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
330736,Southdown Road,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
330736,Southdown Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
330736,Southdown Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
330736,Southdown Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
330736,Southdown Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.34
330736,Southdown Road,2024-01-16T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
330736,Southdown Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
330736,Southdown Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
330736,Southdown Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
330736,Southdown Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
330736,Southdown Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
330736,Southdown Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.74
330736,Southdown Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
330736,Southdown Road,2024-01-16T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
330736,Southdown Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
330736,Southdown Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
330736,Southdown Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
330736,Southdown Road,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,17.9
330736,Southdown Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330736,Southdown Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
330736,Southdown Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330736,Southdown Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
330736,Southdown Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330736,Southdown Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
330736,Southdown Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
330736,Southdown Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
330736,Southdown Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
330736,Southdown Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.62
330736,Southdown Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.66
330736,Southdown Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.29
330736,Southdown Road,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
330736,Southdown Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
330736,Southdown Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
330736,Southdown Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
330736,Southdown Road,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
330736,Southdown Road,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
330736,Southdown Road,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
330736,Southdown Road,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
330736,Southdown Road,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.37
330736,Southdown Road,2024-01-16T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
330736,Southdown Road,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
330736,Southdown Road,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
330736,Southdown Road,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
330736,Southdown Road,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.18
330736,Southdown Road,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
330736,Southdown Road,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
330736,Southdown Road,2024-01-16T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
330736,Southdown Road,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
330736,Southdown Road,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
330736,Southdown Road,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
330736,Southdown Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
330736,Southdown Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
330736,Southdown Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.05
330736,Southdown Road,2024-01-16T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
330736,Southdown Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
330736,Southdown Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
330736,Southdown Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
330736,Southdown Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
330736,Southdown Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
330736,Southdown Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
330736,Southdown Road,2024-01-16T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
330736,Southdown Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
330736,Southdown Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
330736,Southdown Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
330736,Southdown Road,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,17.9
330736,Southdown Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330736,Southdown Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
330736,Southdown Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330736,Southdown Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
330736,Southdown Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330736,Southdown Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
330736,Southdown Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
330736,Southdown Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
330736,Southdown Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
330736,Southdown Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.08
330736,Southdown Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.85
330736,Southdown Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.81
330736,Southdown Road,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
330736,Southdown Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
330736,Southdown Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
330736,Southdown Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
330736,Southdown Road,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.39
330736,Southdown Road,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
330736,Southdown Road,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
330736,Southdown Road,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
330736,Southdown Road,2024-01-16T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
330736,Southdown Road,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
330736,Southdown Road,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
330736,Southdown Road,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
330736,Southdown Road,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.49
330736,Southdown Road,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
330736,Southdown Road,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.29
330736,Southdown Road,2024-01-16T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
330736,Southdown Road,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
330736,Southdown Road,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
330736,Southdown Road,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
330736,Southdown Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
330736,Southdown Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
330736,Southdown Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.55
330736,Southdown Road,2024-01-16T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
330736,Southdown Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
330736,Southdown Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
330736,Southdown Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
330736,Southdown Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
330736,Southdown Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
330736,Southdown Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
330736,Southdown Road,2024-01-16T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
330736,Southdown Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
330736,Southdown Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
330736,Southdown Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
330736,Southdown Road,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,17.9
330736,Southdown Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330736,Southdown Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
330736,Southdown Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330736,Southdown Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
330736,Southdown Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330736,Southdown Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
330736,Southdown Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
330736,Southdown Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
330736,Southdown Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
330736,Southdown Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.97
330736,Southdown Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.47
330736,Southdown Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.34
330736,Southdown Road,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
330736,Southdown Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
330736,Southdown Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
330736,Southdown Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
330736,Southdown Road,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
330736,Southdown Road,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.42
330736,Southdown Road,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
330736,Southdown Road,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.57
330736,Southdown Road,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.11
330736,Southdown Road,2024-01-16T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
330736,Southdown Road,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330736,Southdown Road,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
330736,Southdown Road,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
330736,Southdown Road,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.84
330736,Southdown Road,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.36
330736,Southdown Road,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.1
330736,Southdown Road,2024-01-16T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
330736,Southdown Road,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
330736,Southdown Road,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
330736,Southdown Road,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
330736,Southdown Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
330736,Southdown Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
330736,Southdown Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.43
330736,Southdown Road,2024-01-16T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
330736,Southdown Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
330736,Southdown Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
330736,Southdown Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
330736,Southdown Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
330736,Southdown Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
330736,Southdown Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
330736,Southdown Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
330736,Southdown Road,2024-01-16T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
330736,Southdown Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
330736,Southdown Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
330736,Southdown Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
330736,Southdown Road,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,17.9
330736,Southdown Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330736,Southdown Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
330736,Southdown Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330736,Southdown Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
330736,Southdown Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330736,Southdown Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
330736,Southdown Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
330736,Southdown Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
330736,Southdown Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
330736,Southdown Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.4
330736,Southdown Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.82
330736,Southdown Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.17
330736,Southdown Road,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
330736,Southdown Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
330736,Southdown Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
330736,Southdown Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
330736,Southdown Road,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
330736,Southdown Road,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
330736,Southdown Road,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.77
330736,Southdown Road,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
330736,Southdown Road,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
330736,Southdown Road,2024-01-16T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
330736,Southdown Road,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
330736,Southdown Road,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
330736,Southdown Road,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
330736,Southdown Road,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.63
330736,Southdown Road,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
330736,Southdown Road,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
330736,Southdown Road,2024-01-16T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
330736,Southdown Road,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
330736,Southdown Road,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
330736,Southdown Road,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
330736,Southdown Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
330736,Southdown Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
330736,Southdown Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
330736,Southdown Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
330736,Southdown Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.88
330736,Southdown Road,2024-01-16T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
330736,Southdown Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
330736,Southdown Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
330736,Southdown Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
330736,Southdown Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
330736,Southdown Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
330736,Southdown Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
330736,Southdown Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
330736,Southdown Road,2024-01-16T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
330736,Southdown Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
330736,Southdown Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
330736,Southdown Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
330736,Southdown Road,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,17.9
330736,Southdown Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330736,Southdown Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
330736,Southdown Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330736,Southdown Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
330736,Southdown Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330736,Southdown Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
330736,Southdown Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
330736,Southdown Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
330736,Southdown Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
330736,Southdown Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.3
330736,Southdown Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.99
330736,Southdown Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.12
330736,Southdown Road,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
330736,Southdown Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
330736,Southdown Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
330736,Southdown Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
330736,Southdown Road,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
330736,Southdown Road,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
330736,Southdown Road,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
330736,Southdown Road,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.9
330736,Southdown Road,2024-01-16T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
330736,Southdown Road,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330736,Southdown Road,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
330736,Southdown Road,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
330736,Southdown Road,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
330736,Southdown Road,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.67
330736,Southdown Road,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
330736,Southdown Road,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
330736,Southdown Road,2024-01-16T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
330736,Southdown Road,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
330736,Southdown Road,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
330736,Southdown Road,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
330736,Southdown Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
330736,Southdown Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
330736,Southdown Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
330736,Southdown Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.65
330736,Southdown Road,2024-01-16T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
330736,Southdown Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
330736,Southdown Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
330736,Southdown Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
330736,Southdown Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330736,Southdown Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
330736,Southdown Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
330736,Southdown Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
330736,Southdown Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
330736,Southdown Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
330736,Southdown Road,2024-01-16T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
330736,Southdown Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
330736,Southdown Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
330736,Southdown Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
330736,Southdown Road,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,17.9
330736,Southdown Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330736,Southdown Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
330736,Southdown Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330736,Southdown Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
330736,Southdown Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330736,Southdown Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
330736,Southdown Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
330736,Southdown Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
330736,Southdown Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
330736,Southdown Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.82
330736,Southdown Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.76
330736,Southdown Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.21
330736,Southdown Road,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
330736,Southdown Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
330736,Southdown Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
330736,Southdown Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
330736,Southdown Road,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
330736,Southdown Road,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
330736,Southdown Road,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
330736,Southdown Road,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.37
330736,Southdown Road,2024-01-16T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
330736,Southdown Road,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330736,Southdown Road,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
330736,Southdown Road,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
330736,Southdown Road,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.03
330736,Southdown Road,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.46
330736,Southdown Road,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
330736,Southdown Road,2024-01-16T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
330736,Southdown Road,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
330736,Southdown Road,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
330736,Southdown Road,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
330736,Southdown Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
330736,Southdown Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
330736,Southdown Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
330736,Southdown Road,2024-01-16T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
330736,Southdown Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
330736,Southdown Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
330736,Southdown Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
330736,Southdown Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
330736,Southdown Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
330736,Southdown Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
330736,Southdown Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
330736,Southdown Road,2024-01-16T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
330736,Southdown Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
330736,Southdown Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
330736,Southdown Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
330736,Southdown Road,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,17.9
330736,Southdown Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330736,Southdown Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
330736,Southdown Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
330736,Southdown Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
330736,Southdown Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330736,Southdown Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
330736,Southdown Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
330736,Southdown Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
330736,Southdown Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
330736,Southdown Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.32
330736,Southdown Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.66
330736,Southdown Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.48
330736,Southdown Road,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
330736,Southdown Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
330736,Southdown Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
330736,Southdown Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
330736,Southdown Road,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
330736,Southdown Road,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
330736,Southdown Road,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
330736,Southdown Road,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
330736,Southdown Road,2024-01-16T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
330736,Southdown Road,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
330736,Southdown Road,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
330736,Southdown Road,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
330736,Southdown Road,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330736,Southdown Road,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.01
330736,Southdown Road,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.65
330736,Southdown Road,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.2
330736,Southdown Road,2024-01-16T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
330736,Southdown Road,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
330736,Southdown Road,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
330736,Southdown Road,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
330736,Southdown Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.53
330736,Southdown Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
330736,Southdown Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
330736,Southdown Road,2024-01-16T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
330736,Southdown Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
330736,Southdown Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
330736,Southdown Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
330736,Southdown Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
330736,Southdown Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
330736,Southdown Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
330736,Southdown Road,2024-01-16T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
330736,Southdown Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
330736,Southdown Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
330736,Southdown Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
330736,Southdown Road,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,17.9
330736,Southdown Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330736,Southdown Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
330736,Southdown Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330736,Southdown Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
330736,Southdown Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330736,Southdown Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
330736,Southdown Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
330736,Southdown Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
330736,Southdown Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
330736,Southdown Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.61
330736,Southdown Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.46
330736,Southdown Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.39
330736,Southdown Road,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
330736,Southdown Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
330736,Southdown Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
330736,Southdown Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
330736,Southdown Road,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
330736,Southdown Road,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
330736,Southdown Road,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.3
330736,Southdown Road,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
330736,Southdown Road,2024-01-16T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
330736,Southdown Road,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
330736,Southdown Road,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
330736,Southdown Road,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.8
330736,Southdown Road,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.83
330736,Southdown Road,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.57
330736,Southdown Road,2024-01-16T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
330736,Southdown Road,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
330736,Southdown Road,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.6
330736,Southdown Road,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
330736,Southdown Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.65
330736,Southdown Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
330736,Southdown Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
330736,Southdown Road,2024-01-16T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
330736,Southdown Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
330736,Southdown Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
330736,Southdown Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
330736,Southdown Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
330736,Southdown Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
330736,Southdown Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.02
330736,Southdown Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
330736,Southdown Road,2024-01-16T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
330736,Southdown Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
330736,Southdown Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
330736,Southdown Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
330736,Southdown Road,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,17.9
330736,Southdown Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330736,Southdown Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
330736,Southdown Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330736,Southdown Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
330736,Southdown Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330736,Southdown Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
330736,Southdown Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
330736,Southdown Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
330736,Southdown Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
330736,Southdown Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.73
330736,Southdown Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.86
330736,Southdown Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.06
330736,Southdown Road,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
330736,Southdown Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
330736,Southdown Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
330736,Southdown Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
330736,Southdown Road,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.36
330736,Southdown Road,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
330736,Southdown Road,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.61
330736,Southdown Road,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.82
330736,Southdown Road,2024-01-16T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
330736,Southdown Road,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
330736,Southdown Road,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
330736,Southdown Road,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
330736,Southdown Road,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.58
330736,Southdown Road,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.66
330736,Southdown Road,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.89
330736,Southdown Road,2024-01-16T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
330736,Southdown Road,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
330736,Southdown Road,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
330736,Southdown Road,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
330736,Southdown Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
330736,Southdown Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
330736,Southdown Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.5
330736,Southdown Road,2024-01-16T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
330736,Southdown Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
330736,Southdown Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
330736,Southdown Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
330736,Southdown Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
330736,Southdown Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.02
