Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
330736,Southdown Road,2024-01-16T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
330736,Southdown Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
330736,Southdown Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
330736,Southdown Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
330736,Southdown Road,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,17.9
330736,Southdown Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330736,Southdown Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
330736,Southdown Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330736,Southdown Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
330736,Southdown Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330736,Southdown Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
330736,Southdown Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
330736,Southdown Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
330736,Southdown Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
330736,Southdown Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.32
330736,Southdown Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.88
330736,Southdown Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.32
330736,Southdown Road,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
330736,Southdown Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
330736,Southdown Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
330736,Southdown Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
330736,Southdown Road,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.31
330736,Southdown Road,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.44
330736,Southdown Road,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.55
330736,Southdown Road,2024-01-16T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
330736,Southdown Road,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
330736,Southdown Road,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
330736,Southdown Road,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
330736,Southdown Road,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.2
330736,Southdown Road,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.54
330736,Southdown Road,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.75
330736,Southdown Road,2024-01-16T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
330736,Southdown Road,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
330736,Southdown Road,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
330736,Southdown Road,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
330736,Southdown Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
330736,Southdown Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
330736,Southdown Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
330736,Southdown Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.63
330736,Southdown Road,2024-01-16T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
330736,Southdown Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
330736,Southdown Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
330736,Southdown Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
330736,Southdown Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
330736,Southdown Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
330736,Southdown Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
330736,Southdown Road,2024-01-16T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
330736,Southdown Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
330736,Southdown Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
330736,Southdown Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
330736,Southdown Road,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,18.0
330736,Southdown Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330736,Southdown Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
330736,Southdown Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330736,Southdown Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
330736,Southdown Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330736,Southdown Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
330736,Southdown Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
330736,Southdown Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
330736,Southdown Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
330736,Southdown Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.11
330736,Southdown Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.34
330736,Southdown Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.79
330736,Southdown Road,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
330736,Southdown Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
330736,Southdown Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
330736,Southdown Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
330736,Southdown Road,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
330736,Southdown Road,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.61
330736,Southdown Road,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.97
330736,Southdown Road,2024-01-16T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
330736,Southdown Road,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
330736,Southdown Road,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
330736,Southdown Road,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.9
330736,Southdown Road,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.99
330736,Southdown Road,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.47
330736,Southdown Road,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.1
330736,Southdown Road,2024-01-16T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
330736,Southdown Road,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
330736,Southdown Road,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
330736,Southdown Road,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
330736,Southdown Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
330736,Southdown Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
330736,Southdown Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
330736,Southdown Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.22
330736,Southdown Road,2024-01-16T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
330736,Southdown Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
330736,Southdown Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
330736,Southdown Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
330736,Southdown Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.69
330736,Southdown Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.74
330736,Southdown Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
330736,Southdown Road,2024-01-16T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
330736,Southdown Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
330736,Southdown Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
330736,Southdown Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
330736,Southdown Road,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,18.0
330736,Southdown Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330736,Southdown Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
330736,Southdown Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
330736,Southdown Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
330736,Southdown Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330736,Southdown Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
330736,Southdown Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
330736,Southdown Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
330736,Southdown Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
330736,Southdown Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.97
330736,Southdown Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.59
330736,Southdown Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.8
330736,Southdown Road,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
330736,Southdown Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
330736,Southdown Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
330736,Southdown Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
330736,Southdown Road,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
330736,Southdown Road,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
330736,Southdown Road,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.79
330736,Southdown Road,2024-01-16T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
330736,Southdown Road,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
330736,Southdown Road,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
330736,Southdown Road,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
330736,Southdown Road,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.58
330736,Southdown Road,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
330736,Southdown Road,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.16
330736,Southdown Road,2024-01-16T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
330736,Southdown Road,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
330736,Southdown Road,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
330736,Southdown Road,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
330736,Southdown Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
330736,Southdown Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
330736,Southdown Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
330736,Southdown Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.41
330736,Southdown Road,2024-01-16T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
330736,Southdown Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
330736,Southdown Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
330736,Southdown Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
330736,Southdown Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
330736,Southdown Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
330736,Southdown Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
330736,Southdown Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
330736,Southdown Road,2024-01-16T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
330736,Southdown Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
330736,Southdown Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
330736,Southdown Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
330736,Southdown Road,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,18.0
330736,Southdown Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330736,Southdown Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
330736,Southdown Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
330736,Southdown Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
330736,Southdown Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330736,Southdown Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
330736,Southdown Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
330736,Southdown Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
330736,Southdown Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
330736,Southdown Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.44
330736,Southdown Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.3
330736,Southdown Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.1
330736,Southdown Road,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
330736,Southdown Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
330736,Southdown Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
330736,Southdown Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
330736,Southdown Road,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
330736,Southdown Road,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.26
330736,Southdown Road,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.7
330736,Southdown Road,2024-01-16T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
330736,Southdown Road,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
330736,Southdown Road,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
330736,Southdown Road,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
330736,Southdown Road,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.13
330736,Southdown Road,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
330736,Southdown Road,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.62
330736,Southdown Road,2024-01-16T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
330736,Southdown Road,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
330736,Southdown Road,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
330736,Southdown Road,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
330736,Southdown Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
330736,Southdown Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330736,Southdown Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
330736,Southdown Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
330736,Southdown Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.31
330736,Southdown Road,2024-01-16T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
330736,Southdown Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
330736,Southdown Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
330736,Southdown Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.7
330736,Southdown Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
330736,Southdown Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
330736,Southdown Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
330736,Southdown Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.02
330736,Southdown Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
330736,Southdown Road,2024-01-16T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
330736,Southdown Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
330736,Southdown Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
330736,Southdown Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
330736,Southdown Road,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,18.0
330736,Southdown Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330736,Southdown Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
330736,Southdown Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330736,Southdown Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
330736,Southdown Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330736,Southdown Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
330736,Southdown Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
330736,Southdown Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
330736,Southdown Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.57
330736,Southdown Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.75
330736,Southdown Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.87
330736,Southdown Road,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
330736,Southdown Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
330736,Southdown Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
330736,Southdown Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
330736,Southdown Road,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
330736,Southdown Road,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
330736,Southdown Road,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
330736,Southdown Road,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
330736,Southdown Road,2024-01-16T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
330736,Southdown Road,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
330736,Southdown Road,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
330736,Southdown Road,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
330736,Southdown Road,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
330736,Southdown Road,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.9
330736,Southdown Road,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
330736,Southdown Road,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.57
330736,Southdown Road,2024-01-16T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
330736,Southdown Road,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
330736,Southdown Road,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
330736,Southdown Road,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.1
330736,Southdown Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
330736,Southdown Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
330736,Southdown Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
330736,Southdown Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.54
330736,Southdown Road,2024-01-16T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
330736,Southdown Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
330736,Southdown Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
330736,Southdown Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
330736,Southdown Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330736,Southdown Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
330736,Southdown Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
330736,Southdown Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
330736,Southdown Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
330736,Southdown Road,2024-01-16T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
330736,Southdown Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
330736,Southdown Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
330736,Southdown Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
330736,Southdown Road,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,18.0
330736,Southdown Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330736,Southdown Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
330736,Southdown Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330736,Southdown Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
330736,Southdown Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330736,Southdown Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
330736,Southdown Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
330736,Southdown Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
330736,Southdown Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
330736,Southdown Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.5
330736,Southdown Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.05
330736,Southdown Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.49
330736,Southdown Road,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
330736,Southdown Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
330736,Southdown Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
330736,Southdown Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
330736,Southdown Road,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
330736,Southdown Road,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
330736,Southdown Road,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.53
330736,Southdown Road,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
330736,Southdown Road,2024-01-16T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
330736,Southdown Road,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
330736,Southdown Road,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
330736,Southdown Road,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.21
330736,Southdown Road,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.75
330736,Southdown Road,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
330736,Southdown Road,2024-01-16T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
330736,Southdown Road,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
330736,Southdown Road,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
330736,Southdown Road,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.1
330736,Southdown Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
330736,Southdown Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
330736,Southdown Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
330736,Southdown Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.36
330736,Southdown Road,2024-01-16T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
330736,Southdown Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
330736,Southdown Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
330736,Southdown Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
330736,Southdown Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
330736,Southdown Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
330736,Southdown Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
330736,Southdown Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
330736,Southdown Road,2024-01-16T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
330736,Southdown Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
330736,Southdown Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
330736,Southdown Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
330736,Southdown Road,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,18.0
330736,Southdown Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330736,Southdown Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
330736,Southdown Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330736,Southdown Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
330736,Southdown Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330736,Southdown Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
330736,Southdown Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
330736,Southdown Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
330736,Southdown Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
330736,Southdown Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.68
330736,Southdown Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.66
330736,Southdown Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.87
330736,Southdown Road,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
330736,Southdown Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
330736,Southdown Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
330736,Southdown Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
330736,Southdown Road,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
330736,Southdown Road,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
330736,Southdown Road,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.53
330736,Southdown Road,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.14
330736,Southdown Road,2024-01-16T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
330736,Southdown Road,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
330736,Southdown Road,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
330736,Southdown Road,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
330736,Southdown Road,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.41
330736,Southdown Road,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.86
330736,Southdown Road,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.74
330736,Southdown Road,2024-01-16T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
330736,Southdown Road,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
330736,Southdown Road,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
330736,Southdown Road,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.6
330736,Southdown Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330736,Southdown Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
330736,Southdown Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
330736,Southdown Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.24
330736,Southdown Road,2024-01-16T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
330736,Southdown Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
330736,Southdown Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
330736,Southdown Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
330736,Southdown Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
330736,Southdown Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.1
330736,Southdown Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
330736,Southdown Road,2024-01-16T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
330736,Southdown Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
330736,Southdown Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
330736,Southdown Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
330736,Southdown Road,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,18.1
330736,Southdown Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330736,Southdown Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
330736,Southdown Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330736,Southdown Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
330736,Southdown Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330736,Southdown Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
330736,Southdown Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
330736,Southdown Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
330736,Southdown Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.52
330736,Southdown Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.74
330736,Southdown Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.84
330736,Southdown Road,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
330736,Southdown Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
330736,Southdown Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
330736,Southdown Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
330736,Southdown Road,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
330736,Southdown Road,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
330736,Southdown Road,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
330736,Southdown Road,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
330736,Southdown Road,2024-01-16T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
330736,Southdown Road,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
330736,Southdown Road,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
330736,Southdown Road,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
330736,Southdown Road,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.32
330736,Southdown Road,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.2
330736,Southdown Road,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.86
330736,Southdown Road,2024-01-16T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
330736,Southdown Road,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
330736,Southdown Road,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
330736,Southdown Road,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.9
330736,Southdown Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.48
330736,Southdown Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
330736,Southdown Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
330736,Southdown Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
330736,Southdown Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.07
330736,Southdown Road,2024-01-16T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
330736,Southdown Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
330736,Southdown Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
330736,Southdown Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
330736,Southdown Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330736,Southdown Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.74
330736,Southdown Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
330736,Southdown Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
330736,Southdown Road,2024-01-16T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
330736,Southdown Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
330736,Southdown Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
330736,Southdown Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
330736,Southdown Road,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,18.1
330736,Southdown Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330736,Southdown Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
330736,Southdown Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
330736,Southdown Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
330736,Southdown Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330736,Southdown Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
330736,Southdown Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
330736,Southdown Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
330736,Southdown Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.39
330736,Southdown Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.04
330736,Southdown Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.4
330736,Southdown Road,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
330736,Southdown Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
330736,Southdown Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
330736,Southdown Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
330736,Southdown Road,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.63
330736,Southdown Road,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.85
330736,Southdown Road,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.67
330736,Southdown Road,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.6
330736,Southdown Road,2024-01-16T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
330736,Southdown Road,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
330736,Southdown Road,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
330736,Southdown Road,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
330736,Southdown Road,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
330736,Southdown Road,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.48
330736,Southdown Road,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.03
330736,Southdown Road,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.98
330736,Southdown Road,2024-01-16T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
330736,Southdown Road,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
330736,Southdown Road,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
330736,Southdown Road,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
330736,Southdown Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
330736,Southdown Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.21
330736,Southdown Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
330736,Southdown Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.63
330736,Southdown Road,2024-01-16T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
330736,Southdown Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
330736,Southdown Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
330736,Southdown Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
330736,Southdown Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330736,Southdown Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
330736,Southdown Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
330736,Southdown Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
330736,Southdown Road,2024-01-16T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
330736,Southdown Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
330736,Southdown Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
330736,Southdown Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
330736,Southdown Road,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,18.1
330736,Southdown Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330736,Southdown Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
330736,Southdown Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330736,Southdown Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
330736,Southdown Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330736,Southdown Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
330736,Southdown Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
330736,Southdown Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
330736,Southdown Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.11
330736,Southdown Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.39
330736,Southdown Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.18
330736,Southdown Road,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
330736,Southdown Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
330736,Southdown Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
330736,Southdown Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
330736,Southdown Road,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.59
330736,Southdown Road,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
330736,Southdown Road,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.14
330736,Southdown Road,2024-01-16T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
330736,Southdown Road,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
330736,Southdown Road,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
330736,Southdown Road,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
