Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
330736,Southdown Road,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.44
330736,Southdown Road,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.43
330736,Southdown Road,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.66
330736,Southdown Road,2024-01-16T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
330736,Southdown Road,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
330736,Southdown Road,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
330736,Southdown Road,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
330736,Southdown Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
330736,Southdown Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.49
330736,Southdown Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
330736,Southdown Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.19
330736,Southdown Road,2024-01-16T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
330736,Southdown Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
330736,Southdown Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
330736,Southdown Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
330736,Southdown Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.92
330736,Southdown Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.48
330736,Southdown Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
330736,Southdown Road,2024-01-16T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
330736,Southdown Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
330736,Southdown Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
330736,Southdown Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
330736,Southdown Road,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,18.1
330736,Southdown Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330736,Southdown Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
330736,Southdown Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330736,Southdown Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
330736,Southdown Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330736,Southdown Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
330736,Southdown Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
330736,Southdown Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
330736,Southdown Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.43
330736,Southdown Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.42
330736,Southdown Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.43
330736,Southdown Road,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
330736,Southdown Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
330736,Southdown Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
330736,Southdown Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
330736,Southdown Road,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
330736,Southdown Road,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
330736,Southdown Road,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.15
330736,Southdown Road,2024-01-16T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
330736,Southdown Road,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
330736,Southdown Road,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
330736,Southdown Road,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
330736,Southdown Road,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
330736,Southdown Road,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
330736,Southdown Road,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.94
330736,Southdown Road,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
330736,Southdown Road,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.74
330736,Southdown Road,2024-01-16T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
330736,Southdown Road,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
330736,Southdown Road,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
330736,Southdown Road,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.1
330736,Southdown Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
330736,Southdown Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
330736,Southdown Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
330736,Southdown Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.65
330736,Southdown Road,2024-01-16T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
330736,Southdown Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
330736,Southdown Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
330736,Southdown Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
330736,Southdown Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.58
330736,Southdown Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.53
330736,Southdown Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
330736,Southdown Road,2024-01-16T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
330736,Southdown Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
330736,Southdown Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
330736,Southdown Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
330736,Southdown Road,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,18.1
330736,Southdown Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330736,Southdown Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
330736,Southdown Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330736,Southdown Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
330736,Southdown Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330736,Southdown Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
330736,Southdown Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
330736,Southdown Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
330736,Southdown Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
330736,Southdown Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.07
330736,Southdown Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.81
330736,Southdown Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.39
330736,Southdown Road,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
330736,Southdown Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
330736,Southdown Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
330736,Southdown Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
330736,Southdown Road,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
330736,Southdown Road,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
330736,Southdown Road,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
330736,Southdown Road,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
330736,Southdown Road,2024-01-16T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
330736,Southdown Road,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
330736,Southdown Road,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
330736,Southdown Road,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
330736,Southdown Road,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.39
330736,Southdown Road,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.39
330736,Southdown Road,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.68
330736,Southdown Road,2024-01-16T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
330736,Southdown Road,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
330736,Southdown Road,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
330736,Southdown Road,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
330736,Southdown Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
330736,Southdown Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
330736,Southdown Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
330736,Southdown Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.78
330736,Southdown Road,2024-01-16T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
330736,Southdown Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
330736,Southdown Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
330736,Southdown Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
330736,Southdown Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
330736,Southdown Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
330736,Southdown Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.67
330736,Southdown Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
330736,Southdown Road,2024-01-16T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
330736,Southdown Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
330736,Southdown Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
330736,Southdown Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
330736,Southdown Road,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,18.1
330736,Southdown Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330736,Southdown Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
330736,Southdown Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330736,Southdown Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
330736,Southdown Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330736,Southdown Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
330736,Southdown Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
330736,Southdown Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
330736,Southdown Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.07
330736,Southdown Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.29
330736,Southdown Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.51
330736,Southdown Road,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
330736,Southdown Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
330736,Southdown Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
330736,Southdown Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
330736,Southdown Road,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.61
330736,Southdown Road,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
330736,Southdown Road,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
330736,Southdown Road,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.34
330736,Southdown Road,2024-01-16T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
330736,Southdown Road,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
330736,Southdown Road,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
330736,Southdown Road,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
330736,Southdown Road,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.87
330736,Southdown Road,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
330736,Southdown Road,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.75
330736,Southdown Road,2024-01-16T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
330736,Southdown Road,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.0
330736,Southdown Road,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
330736,Southdown Road,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.7
330736,Southdown Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
330736,Southdown Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
330736,Southdown Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.18
330736,Southdown Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.47
330736,Southdown Road,2024-01-16T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
330736,Southdown Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
330736,Southdown Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
330736,Southdown Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
330736,Southdown Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
330736,Southdown Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.41
330736,Southdown Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.39
330736,Southdown Road,2024-01-16T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
330736,Southdown Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
330736,Southdown Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
330736,Southdown Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
330736,Southdown Road,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,18.1
330736,Southdown Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330736,Southdown Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
330736,Southdown Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330736,Southdown Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
330736,Southdown Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330736,Southdown Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
330736,Southdown Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
330736,Southdown Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
330736,Southdown Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.95
330736,Southdown Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.11
330736,Southdown Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.95
330736,Southdown Road,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
330736,Southdown Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
330736,Southdown Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
330736,Southdown Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
330736,Southdown Road,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.68
330736,Southdown Road,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
330736,Southdown Road,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.77
330736,Southdown Road,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.79
330736,Southdown Road,2024-01-16T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
330736,Southdown Road,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330736,Southdown Road,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
330736,Southdown Road,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.9
330736,Southdown Road,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.71
330736,Southdown Road,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.46
330736,Southdown Road,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.47
330736,Southdown Road,2024-01-16T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
330736,Southdown Road,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
330736,Southdown Road,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
330736,Southdown Road,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
330736,Southdown Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330736,Southdown Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
330736,Southdown Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
330736,Southdown Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.39
330736,Southdown Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.39
330736,Southdown Road,2024-01-16T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
330736,Southdown Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
330736,Southdown Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
330736,Southdown Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
330736,Southdown Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
330736,Southdown Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
330736,Southdown Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.44
330736,Southdown Road,2024-01-16T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
330736,Southdown Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
330736,Southdown Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
330736,Southdown Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
330736,Southdown Road,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,18.1
330736,Southdown Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330736,Southdown Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
330736,Southdown Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330736,Southdown Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
330736,Southdown Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330736,Southdown Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
330736,Southdown Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
330736,Southdown Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
330736,Southdown Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
330736,Southdown Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.97
330736,Southdown Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.77
330736,Southdown Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.1
330736,Southdown Road,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
330736,Southdown Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
330736,Southdown Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
330736,Southdown Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
330736,Southdown Road,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.57
330736,Southdown Road,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.23
330736,Southdown Road,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
330736,Southdown Road,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.15
330736,Southdown Road,2024-01-16T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
330736,Southdown Road,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
330736,Southdown Road,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
330736,Southdown Road,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
330736,Southdown Road,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
330736,Southdown Road,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
330736,Southdown Road,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.45
330736,Southdown Road,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
330736,Southdown Road,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.69
330736,Southdown Road,2024-01-16T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
330736,Southdown Road,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
330736,Southdown Road,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
330736,Southdown Road,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.6
330736,Southdown Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
330736,Southdown Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
330736,Southdown Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.18
330736,Southdown Road,2024-01-16T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
330736,Southdown Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
330736,Southdown Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
330736,Southdown Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
330736,Southdown Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.29
330736,Southdown Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
330736,Southdown Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.47
330736,Southdown Road,2024-01-16T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
330736,Southdown Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
330736,Southdown Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
330736,Southdown Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
330736,Southdown Road,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,18.1
330736,Southdown Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330736,Southdown Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
330736,Southdown Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330736,Southdown Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
330736,Southdown Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330736,Southdown Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
330736,Southdown Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
330736,Southdown Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
330736,Southdown Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
330736,Southdown Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.85
330736,Southdown Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
330736,Southdown Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.49
330736,Southdown Road,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
330736,Southdown Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
330736,Southdown Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
330736,Southdown Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
330736,Southdown Road,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.58
330736,Southdown Road,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.31
330736,Southdown Road,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.27
330736,Southdown Road,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.58
330736,Southdown Road,2024-01-16T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
330736,Southdown Road,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
330736,Southdown Road,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
330736,Southdown Road,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
330736,Southdown Road,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
330736,Southdown Road,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.58
330736,Southdown Road,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
330736,Southdown Road,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.9
330736,Southdown Road,2024-01-16T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
330736,Southdown Road,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
330736,Southdown Road,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
330736,Southdown Road,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.0
330736,Southdown Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
330736,Southdown Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
330736,Southdown Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
330736,Southdown Road,2024-01-16T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
330736,Southdown Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
330736,Southdown Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
330736,Southdown Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
330736,Southdown Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.21
330736,Southdown Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
330736,Southdown Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
330736,Southdown Road,2024-01-16T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
330736,Southdown Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
330736,Southdown Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
330736,Southdown Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
330736,Southdown Road,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,18.2
330736,Southdown Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330736,Southdown Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
330736,Southdown Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330736,Southdown Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
330736,Southdown Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330736,Southdown Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
330736,Southdown Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
330736,Southdown Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
330736,Southdown Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
330736,Southdown Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.17
330736,Southdown Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.91
330736,Southdown Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.61
330736,Southdown Road,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
330736,Southdown Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
330736,Southdown Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
330736,Southdown Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
330736,Southdown Road,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
330736,Southdown Road,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
330736,Southdown Road,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
330736,Southdown Road,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
330736,Southdown Road,2024-01-16T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
330736,Southdown Road,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
330736,Southdown Road,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
330736,Southdown Road,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
330736,Southdown Road,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.96
330736,Southdown Road,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
330736,Southdown Road,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.48
330736,Southdown Road,2024-01-16T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
330736,Southdown Road,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
330736,Southdown Road,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
330736,Southdown Road,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.3
330736,Southdown Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
330736,Southdown Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.71
330736,Southdown Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
330736,Southdown Road,2024-01-16T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
330736,Southdown Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
330736,Southdown Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
330736,Southdown Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
330736,Southdown Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
330736,Southdown Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.61
330736,Southdown Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
330736,Southdown Road,2024-01-16T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
330736,Southdown Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
330736,Southdown Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
330736,Southdown Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
330736,Southdown Road,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,18.2
330736,Southdown Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330736,Southdown Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
330736,Southdown Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330736,Southdown Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
330736,Southdown Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330736,Southdown Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
330736,Southdown Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
330736,Southdown Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
330736,Southdown Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
330736,Southdown Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.23
330736,Southdown Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.18
330736,Southdown Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.83
330736,Southdown Road,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
330736,Southdown Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
330736,Southdown Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
330736,Southdown Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
330736,Southdown Road,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
330736,Southdown Road,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.67
330736,Southdown Road,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.19
330736,Southdown Road,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.37
330736,Southdown Road,2024-01-16T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
330736,Southdown Road,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330736,Southdown Road,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
330736,Southdown Road,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
330736,Southdown Road,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
330736,Southdown Road,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.31
330736,Southdown Road,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
330736,Southdown Road,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.25
330736,Southdown Road,2024-01-16T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
330736,Southdown Road,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
330736,Southdown Road,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
330736,Southdown Road,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
330736,Southdown Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
330736,Southdown Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
330736,Southdown Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.59
330736,Southdown Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.64
330736,Southdown Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.9
330736,Southdown Road,2024-01-16T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
330736,Southdown Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
330736,Southdown Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
330736,Southdown Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
330736,Southdown Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
330736,Southdown Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
330736,Southdown Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
330736,Southdown Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.92
330736,Southdown Road,2024-01-16T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
330736,Southdown Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
330736,Southdown Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
330736,Southdown Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
330736,Southdown Road,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,18.3
330736,Southdown Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330736,Southdown Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
330736,Southdown Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330736,Southdown Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
330736,Southdown Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330736,Southdown Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
330736,Southdown Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
330736,Southdown Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
330736,Southdown Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
330736,Southdown Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.09
330736,Southdown Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.58
330736,Southdown Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.45
330736,Southdown Road,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
330736,Southdown Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
330736,Southdown Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
330736,Southdown Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
330736,Southdown Road,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
330736,Southdown Road,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.42
330736,Southdown Road,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
330736,Southdown Road,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
330736,Southdown Road,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.18
330736,Southdown Road,2024-01-16T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
330736,Southdown Road,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
330736,Southdown Road,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
330736,Southdown Road,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
330736,Southdown Road,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
330736,Southdown Road,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.15
330736,Southdown Road,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
330736,Southdown Road,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.21
330736,Southdown Road,2024-01-16T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
330736,Southdown Road,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
330736,Southdown Road,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
330736,Southdown Road,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
330736,Southdown Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
330736,Southdown Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
330736,Southdown Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
330736,Southdown Road,2024-01-16T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
330736,Southdown Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
330736,Southdown Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
330736,Southdown Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
330736,Southdown Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
330736,Southdown Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
330736,Southdown Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.32
330736,Southdown Road,2024-01-16T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
330736,Southdown Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
330736,Southdown Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
330736,Southdown Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
330736,Southdown Road,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,18.3
