Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330736,Southdown Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
330736,Southdown Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330736,Southdown Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
330736,Southdown Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330736,Southdown Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
330736,Southdown Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
330736,Southdown Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
330736,Southdown Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
330736,Southdown Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.87
330736,Southdown Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.72
330736,Southdown Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.96
330736,Southdown Road,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
330736,Southdown Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
330736,Southdown Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
330736,Southdown Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
330736,Southdown Road,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
330736,Southdown Road,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
330736,Southdown Road,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
330736,Southdown Road,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
330736,Southdown Road,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
330736,Southdown Road,2024-01-16T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
330736,Southdown Road,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
330736,Southdown Road,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
330736,Southdown Road,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
330736,Southdown Road,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
330736,Southdown Road,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
330736,Southdown Road,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
330736,Southdown Road,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.16
330736,Southdown Road,2024-01-16T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
330736,Southdown Road,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
330736,Southdown Road,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
330736,Southdown Road,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.3
330736,Southdown Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
330736,Southdown Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
330736,Southdown Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.71
330736,Southdown Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.48
330736,Southdown Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.75
330736,Southdown Road,2024-01-16T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
330736,Southdown Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
330736,Southdown Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
330736,Southdown Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
330736,Southdown Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.38
330736,Southdown Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
330736,Southdown Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
330736,Southdown Road,2024-01-16T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
330736,Southdown Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
330736,Southdown Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
330736,Southdown Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
330736,Southdown Road,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,18.3
330736,Southdown Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330736,Southdown Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
330736,Southdown Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330736,Southdown Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
330736,Southdown Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330736,Southdown Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
330736,Southdown Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
330736,Southdown Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
330736,Southdown Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
330736,Southdown Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.22
330736,Southdown Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.64
330736,Southdown Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.08
330736,Southdown Road,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
330736,Southdown Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
330736,Southdown Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
330736,Southdown Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
330736,Southdown Road,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
330736,Southdown Road,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
330736,Southdown Road,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
330736,Southdown Road,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
330736,Southdown Road,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.76
330736,Southdown Road,2024-01-16T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330736,Southdown Road,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
330736,Southdown Road,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330736,Southdown Road,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
330736,Southdown Road,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
330736,Southdown Road,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.44
330736,Southdown Road,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.46
330736,Southdown Road,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.38
330736,Southdown Road,2024-01-16T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
330736,Southdown Road,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
330736,Southdown Road,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
330736,Southdown Road,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
330736,Southdown Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
330736,Southdown Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
330736,Southdown Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
330736,Southdown Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
330736,Southdown Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.49
330736,Southdown Road,2024-01-16T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
330736,Southdown Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
330736,Southdown Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
330736,Southdown Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
330736,Southdown Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.12
330736,Southdown Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
330736,Southdown Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
330736,Southdown Road,2024-01-16T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
330736,Southdown Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
330736,Southdown Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
330736,Southdown Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
330736,Southdown Road,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,18.4
330736,Southdown Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330736,Southdown Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
330736,Southdown Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330736,Southdown Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
330736,Southdown Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330736,Southdown Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
330736,Southdown Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
330736,Southdown Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
330736,Southdown Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
330736,Southdown Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.03
330736,Southdown Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.27
330736,Southdown Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.93
330736,Southdown Road,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
330736,Southdown Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
330736,Southdown Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
330736,Southdown Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
330736,Southdown Road,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
330736,Southdown Road,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
330736,Southdown Road,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.52
330736,Southdown Road,2024-01-16T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
330736,Southdown Road,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
330736,Southdown Road,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
330736,Southdown Road,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
330736,Southdown Road,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
330736,Southdown Road,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.11
330736,Southdown Road,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
330736,Southdown Road,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.09
330736,Southdown Road,2024-01-16T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
330736,Southdown Road,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
330736,Southdown Road,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
330736,Southdown Road,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.5
330736,Southdown Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
330736,Southdown Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
330736,Southdown Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
330736,Southdown Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.24
330736,Southdown Road,2024-01-16T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
330736,Southdown Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
330736,Southdown Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
330736,Southdown Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
330736,Southdown Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.29
330736,Southdown Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
330736,Southdown Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
330736,Southdown Road,2024-01-16T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.7
330736,Southdown Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.3
330736,Southdown Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
330736,Southdown Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
330736,Southdown Road,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,18.4
330736,Southdown Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330736,Southdown Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
330736,Southdown Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330736,Southdown Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
330736,Southdown Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330736,Southdown Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
330736,Southdown Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
330736,Southdown Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
330736,Southdown Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
330736,Southdown Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.28
330736,Southdown Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.92
330736,Southdown Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.83
330736,Southdown Road,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
330736,Southdown Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
330736,Southdown Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
330736,Southdown Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
330736,Southdown Road,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
330736,Southdown Road,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
330736,Southdown Road,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
330736,Southdown Road,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
330736,Southdown Road,2024-01-16T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
330736,Southdown Road,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
330736,Southdown Road,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
330736,Southdown Road,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
330736,Southdown Road,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.78
330736,Southdown Road,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
330736,Southdown Road,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.11
330736,Southdown Road,2024-01-16T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
330736,Southdown Road,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
330736,Southdown Road,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
330736,Southdown Road,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
330736,Southdown Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.26
330736,Southdown Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
330736,Southdown Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
330736,Southdown Road,2024-01-16T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
330736,Southdown Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
330736,Southdown Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
330736,Southdown Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
330736,Southdown Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
330736,Southdown Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.64
330736,Southdown Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.42
330736,Southdown Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
330736,Southdown Road,2024-01-16T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,68.6
330736,Southdown Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.7
330736,Southdown Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
330736,Southdown Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
330736,Southdown Road,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,18.4
330736,Southdown Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330736,Southdown Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
330736,Southdown Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330736,Southdown Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
330736,Southdown Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330736,Southdown Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
330736,Southdown Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
330736,Southdown Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
330736,Southdown Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
330736,Southdown Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.7
330736,Southdown Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.25
330736,Southdown Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.67
330736,Southdown Road,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
330736,Southdown Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
330736,Southdown Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
330736,Southdown Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
330736,Southdown Road,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
330736,Southdown Road,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.64
330736,Southdown Road,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.63
330736,Southdown Road,2024-01-16T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
330736,Southdown Road,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
330736,Southdown Road,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
330736,Southdown Road,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
330736,Southdown Road,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
330736,Southdown Road,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
330736,Southdown Road,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.3
330736,Southdown Road,2024-01-16T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
330736,Southdown Road,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
330736,Southdown Road,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
330736,Southdown Road,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
330736,Southdown Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
330736,Southdown Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
330736,Southdown Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
330736,Southdown Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
330736,Southdown Road,2024-01-16T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
330736,Southdown Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
330736,Southdown Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
330736,Southdown Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
330736,Southdown Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
330736,Southdown Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
330736,Southdown Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.25
330736,Southdown Road,2024-01-16T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
330736,Southdown Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
330736,Southdown Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
330736,Southdown Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
330736,Southdown Road,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,18.5
330736,Southdown Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330736,Southdown Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
330736,Southdown Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330736,Southdown Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
330736,Southdown Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330736,Southdown Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
330736,Southdown Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
330736,Southdown Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
330736,Southdown Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
330736,Southdown Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.84
330736,Southdown Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.64
330736,Southdown Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.9
330736,Southdown Road,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
330736,Southdown Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
330736,Southdown Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
330736,Southdown Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
330736,Southdown Road,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
330736,Southdown Road,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.4
330736,Southdown Road,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.48
330736,Southdown Road,2024-01-16T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330736,Southdown Road,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
330736,Southdown Road,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
330736,Southdown Road,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
330736,Southdown Road,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.07
330736,Southdown Road,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
330736,Southdown Road,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.19
330736,Southdown Road,2024-01-16T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
330736,Southdown Road,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
330736,Southdown Road,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
330736,Southdown Road,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
330736,Southdown Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
330736,Southdown Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.18
330736,Southdown Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
330736,Southdown Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
330736,Southdown Road,2024-01-16T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
330736,Southdown Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
330736,Southdown Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
330736,Southdown Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
330736,Southdown Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
330736,Southdown Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
330736,Southdown Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
330736,Southdown Road,2024-01-16T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
330736,Southdown Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
330736,Southdown Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
330736,Southdown Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
330736,Southdown Road,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,18.5
330736,Southdown Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330736,Southdown Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
330736,Southdown Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330736,Southdown Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
330736,Southdown Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330736,Southdown Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
330736,Southdown Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
330736,Southdown Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
330736,Southdown Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
330736,Southdown Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.36
330736,Southdown Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.83
330736,Southdown Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.87
330736,Southdown Road,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
330736,Southdown Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
330736,Southdown Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
330736,Southdown Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
330736,Southdown Road,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.67
330736,Southdown Road,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.4
330736,Southdown Road,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
330736,Southdown Road,2024-01-16T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
330736,Southdown Road,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330736,Southdown Road,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
330736,Southdown Road,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
330736,Southdown Road,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
330736,Southdown Road,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
330736,Southdown Road,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.58
330736,Southdown Road,2024-01-16T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
330736,Southdown Road,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
330736,Southdown Road,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
330736,Southdown Road,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
330736,Southdown Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
330736,Southdown Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
330736,Southdown Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.7
330736,Southdown Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
330736,Southdown Road,2024-01-16T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
330736,Southdown Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
330736,Southdown Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
330736,Southdown Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
330736,Southdown Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
330736,Southdown Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
330736,Southdown Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
330736,Southdown Road,2024-01-16T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
330736,Southdown Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
330736,Southdown Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
330736,Southdown Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
330736,Southdown Road,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,18.6
330736,Southdown Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330736,Southdown Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
330736,Southdown Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330736,Southdown Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
330736,Southdown Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330736,Southdown Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
330736,Southdown Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
330736,Southdown Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
330736,Southdown Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
330736,Southdown Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.19
330736,Southdown Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.21
330736,Southdown Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.79
330736,Southdown Road,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
330736,Southdown Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
330736,Southdown Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
330736,Southdown Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
330736,Southdown Road,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
330736,Southdown Road,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.47
330736,Southdown Road,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.79
330736,Southdown Road,2024-01-16T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
330736,Southdown Road,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
330736,Southdown Road,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
330736,Southdown Road,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
330736,Southdown Road,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
330736,Southdown Road,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
330736,Southdown Road,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.02
330736,Southdown Road,2024-01-16T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
330736,Southdown Road,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
330736,Southdown Road,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
330736,Southdown Road,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
330736,Southdown Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
330736,Southdown Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
330736,Southdown Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
330736,Southdown Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
330736,Southdown Road,2024-01-16T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
330736,Southdown Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
330736,Southdown Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
330736,Southdown Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
330736,Southdown Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
330736,Southdown Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
330736,Southdown Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
330736,Southdown Road,2024-01-16T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
330736,Southdown Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
330736,Southdown Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
330736,Southdown Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
330736,Southdown Road,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,18.6
330736,Southdown Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330736,Southdown Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
330736,Southdown Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330736,Southdown Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
330736,Southdown Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330736,Southdown Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
330736,Southdown Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
330736,Southdown Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
330736,Southdown Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
330736,Southdown Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.03
330736,Southdown Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.38
330736,Southdown Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.17
330736,Southdown Road,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
330736,Southdown Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
330736,Southdown Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
330736,Southdown Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
330736,Southdown Road,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
330736,Southdown Road,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.6
330736,Southdown Road,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
330736,Southdown Road,2024-01-16T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
330736,Southdown Road,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
330736,Southdown Road,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
330736,Southdown Road,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
330736,Southdown Road,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
330736,Southdown Road,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
330736,Southdown Road,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
330736,Southdown Road,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.12
330736,Southdown Road,2024-01-16T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
330736,Southdown Road,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
330736,Southdown Road,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
330736,Southdown Road,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
330736,Southdown Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
330736,Southdown Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
330736,Southdown Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
330736,Southdown Road,2024-01-16T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
330736,Southdown Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
330736,Southdown Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
330736,Southdown Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
330736,Southdown Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
330736,Southdown Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
330736,Southdown Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
330736,Southdown Road,2024-01-16T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
330736,Southdown Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
330736,Southdown Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
330736,Southdown Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
330736,Southdown Road,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,18.7
330736,Southdown Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330736,Southdown Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
330736,Southdown Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330736,Southdown Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
330736,Southdown Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330736,Southdown Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
330736,Southdown Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
330736,Southdown Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
330736,Southdown Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
330736,Southdown Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.09
330736,Southdown Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.11
330736,Southdown Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.71
330736,Southdown Road,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
330736,Southdown Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
330736,Southdown Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
330736,Southdown Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
330736,Southdown Road,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
330736,Southdown Road,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.89
330736,Southdown Road,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.16
330736,Southdown Road,2024-01-16T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
330736,Southdown Road,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
330736,Southdown Road,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
330736,Southdown Road,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
330736,Southdown Road,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
330736,Southdown Road,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
330736,Southdown Road,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
330736,Southdown Road,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.88
