Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-16T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
330736,Southdown Road,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
330736,Southdown Road,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
330736,Southdown Road,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
330736,Southdown Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
330736,Southdown Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
330736,Southdown Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
330736,Southdown Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
330736,Southdown Road,2024-01-16T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
330736,Southdown Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
330736,Southdown Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
330736,Southdown Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
330736,Southdown Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
330736,Southdown Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
330736,Southdown Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
330736,Southdown Road,2024-01-16T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
330736,Southdown Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
330736,Southdown Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
330736,Southdown Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
330736,Southdown Road,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,18.7
330736,Southdown Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330736,Southdown Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
330736,Southdown Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330736,Southdown Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
330736,Southdown Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330736,Southdown Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
330736,Southdown Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
330736,Southdown Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
330736,Southdown Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
330736,Southdown Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.65
330736,Southdown Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.89
330736,Southdown Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.16
330736,Southdown Road,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
330736,Southdown Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
330736,Southdown Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
330736,Southdown Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
330736,Southdown Road,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
330736,Southdown Road,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
330736,Southdown Road,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.62
330736,Southdown Road,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
330736,Southdown Road,2024-01-16T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
330736,Southdown Road,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
330736,Southdown Road,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
330736,Southdown Road,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
330736,Southdown Road,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
330736,Southdown Road,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
330736,Southdown Road,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.08
330736,Southdown Road,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
330736,Southdown Road,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
330736,Southdown Road,2024-01-16T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
330736,Southdown Road,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
330736,Southdown Road,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
330736,Southdown Road,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
330736,Southdown Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
330736,Southdown Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
330736,Southdown Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
330736,Southdown Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
330736,Southdown Road,2024-01-16T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
330736,Southdown Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
330736,Southdown Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
330736,Southdown Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
330736,Southdown Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
330736,Southdown Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
330736,Southdown Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
330736,Southdown Road,2024-01-16T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
330736,Southdown Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
330736,Southdown Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
330736,Southdown Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
330736,Southdown Road,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,18.8
330736,Southdown Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330736,Southdown Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
330736,Southdown Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330736,Southdown Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
330736,Southdown Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330736,Southdown Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
330736,Southdown Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
330736,Southdown Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
330736,Southdown Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
330736,Southdown Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.11
330736,Southdown Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.66
330736,Southdown Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.59
330736,Southdown Road,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
330736,Southdown Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
330736,Southdown Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
330736,Southdown Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
330736,Southdown Road,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.05
330736,Southdown Road,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
330736,Southdown Road,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
330736,Southdown Road,2024-01-16T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
330736,Southdown Road,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
330736,Southdown Road,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
330736,Southdown Road,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
330736,Southdown Road,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
330736,Southdown Road,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
330736,Southdown Road,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.13
330736,Southdown Road,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
330736,Southdown Road,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.24
330736,Southdown Road,2024-01-16T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
330736,Southdown Road,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
330736,Southdown Road,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
330736,Southdown Road,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
330736,Southdown Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
330736,Southdown Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
330736,Southdown Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
330736,Southdown Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
330736,Southdown Road,2024-01-16T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
330736,Southdown Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
330736,Southdown Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
330736,Southdown Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
330736,Southdown Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
330736,Southdown Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
330736,Southdown Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
330736,Southdown Road,2024-01-16T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
330736,Southdown Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
330736,Southdown Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
330736,Southdown Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
330736,Southdown Road,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,18.8
330736,Southdown Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330736,Southdown Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
330736,Southdown Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330736,Southdown Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
330736,Southdown Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330736,Southdown Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
330736,Southdown Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
330736,Southdown Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
330736,Southdown Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
330736,Southdown Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.75
330736,Southdown Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.4
330736,Southdown Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.97
330736,Southdown Road,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
330736,Southdown Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
330736,Southdown Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
330736,Southdown Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
330736,Southdown Road,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
330736,Southdown Road,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
330736,Southdown Road,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
330736,Southdown Road,2024-01-16T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
330736,Southdown Road,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330736,Southdown Road,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
330736,Southdown Road,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
330736,Southdown Road,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
330736,Southdown Road,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
330736,Southdown Road,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.86
330736,Southdown Road,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
330736,Southdown Road,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.26
330736,Southdown Road,2024-01-16T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
330736,Southdown Road,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
330736,Southdown Road,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
330736,Southdown Road,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
330736,Southdown Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
330736,Southdown Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
330736,Southdown Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
330736,Southdown Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
330736,Southdown Road,2024-01-16T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
330736,Southdown Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
330736,Southdown Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
330736,Southdown Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
330736,Southdown Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
330736,Southdown Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
330736,Southdown Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
330736,Southdown Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
330736,Southdown Road,2024-01-16T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
330736,Southdown Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
330736,Southdown Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
330736,Southdown Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
330736,Southdown Road,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,18.9
330736,Southdown Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330736,Southdown Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
330736,Southdown Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330736,Southdown Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
330736,Southdown Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330736,Southdown Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
330736,Southdown Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
330736,Southdown Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
330736,Southdown Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
330736,Southdown Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.88
330736,Southdown Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.59
330736,Southdown Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.88
330736,Southdown Road,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
330736,Southdown Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
330736,Southdown Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
330736,Southdown Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
330736,Southdown Road,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
330736,Southdown Road,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
330736,Southdown Road,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
330736,Southdown Road,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.01
330736,Southdown Road,2024-01-16T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
330736,Southdown Road,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
330736,Southdown Road,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
330736,Southdown Road,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
330736,Southdown Road,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.28
330736,Southdown Road,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
330736,Southdown Road,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.47
330736,Southdown Road,2024-01-16T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
330736,Southdown Road,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
330736,Southdown Road,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
330736,Southdown Road,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
330736,Southdown Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
330736,Southdown Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
330736,Southdown Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
330736,Southdown Road,2024-01-16T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
330736,Southdown Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
330736,Southdown Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
330736,Southdown Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
330736,Southdown Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
330736,Southdown Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
330736,Southdown Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
330736,Southdown Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
330736,Southdown Road,2024-01-16T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
330736,Southdown Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
330736,Southdown Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
330736,Southdown Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
330736,Southdown Road,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,18.9
330736,Southdown Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330736,Southdown Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
330736,Southdown Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330736,Southdown Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
330736,Southdown Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330736,Southdown Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
330736,Southdown Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
330736,Southdown Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
330736,Southdown Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
330736,Southdown Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.83
330736,Southdown Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.26
330736,Southdown Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.07
330736,Southdown Road,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
330736,Southdown Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
330736,Southdown Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
330736,Southdown Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
330736,Southdown Road,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
330736,Southdown Road,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
330736,Southdown Road,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.38
330736,Southdown Road,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
330736,Southdown Road,2024-01-16T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
330736,Southdown Road,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
330736,Southdown Road,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
330736,Southdown Road,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
330736,Southdown Road,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
330736,Southdown Road,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.86
330736,Southdown Road,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.71
330736,Southdown Road,2024-01-16T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
330736,Southdown Road,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
330736,Southdown Road,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
330736,Southdown Road,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.3
330736,Southdown Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
330736,Southdown Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
330736,Southdown Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
330736,Southdown Road,2024-01-16T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
330736,Southdown Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
330736,Southdown Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
330736,Southdown Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
330736,Southdown Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
330736,Southdown Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
330736,Southdown Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
330736,Southdown Road,2024-01-16T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
330736,Southdown Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
330736,Southdown Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
330736,Southdown Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
330736,Southdown Road,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,18.9
330736,Southdown Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330736,Southdown Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
330736,Southdown Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330736,Southdown Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
330736,Southdown Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330736,Southdown Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
330736,Southdown Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
330736,Southdown Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
330736,Southdown Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
330736,Southdown Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.75
330736,Southdown Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.13
330736,Southdown Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.39
330736,Southdown Road,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
330736,Southdown Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
330736,Southdown Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
330736,Southdown Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
330736,Southdown Road,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
330736,Southdown Road,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330736,Southdown Road,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
330736,Southdown Road,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.39
330736,Southdown Road,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
330736,Southdown Road,2024-01-16T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330736,Southdown Road,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330736,Southdown Road,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
330736,Southdown Road,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
330736,Southdown Road,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.79
330736,Southdown Road,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
330736,Southdown Road,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.53
330736,Southdown Road,2024-01-16T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
330736,Southdown Road,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
330736,Southdown Road,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
330736,Southdown Road,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
330736,Southdown Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
330736,Southdown Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
330736,Southdown Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
330736,Southdown Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
330736,Southdown Road,2024-01-16T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
330736,Southdown Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
330736,Southdown Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
330736,Southdown Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
330736,Southdown Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
330736,Southdown Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
330736,Southdown Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
330736,Southdown Road,2024-01-16T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
330736,Southdown Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
330736,Southdown Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
330736,Southdown Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
330736,Southdown Road,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,19.0
330736,Southdown Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330736,Southdown Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
330736,Southdown Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330736,Southdown Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
330736,Southdown Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330736,Southdown Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
330736,Southdown Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
330736,Southdown Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
330736,Southdown Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
330736,Southdown Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.62
330736,Southdown Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.97
330736,Southdown Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.65
330736,Southdown Road,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
330736,Southdown Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
330736,Southdown Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
330736,Southdown Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
330736,Southdown Road,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330736,Southdown Road,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
330736,Southdown Road,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.48
330736,Southdown Road,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
330736,Southdown Road,2024-01-16T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
330736,Southdown Road,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
330736,Southdown Road,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
330736,Southdown Road,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
330736,Southdown Road,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.71
330736,Southdown Road,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
330736,Southdown Road,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.98
330736,Southdown Road,2024-01-16T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
330736,Southdown Road,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
330736,Southdown Road,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
330736,Southdown Road,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
330736,Southdown Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
330736,Southdown Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
330736,Southdown Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
330736,Southdown Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
330736,Southdown Road,2024-01-16T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
330736,Southdown Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
330736,Southdown Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
330736,Southdown Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
330736,Southdown Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
330736,Southdown Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
330736,Southdown Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
330736,Southdown Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
330736,Southdown Road,2024-01-16T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
330736,Southdown Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
330736,Southdown Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
330736,Southdown Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
330736,Southdown Road,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,19.0
330736,Southdown Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330736,Southdown Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
330736,Southdown Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330736,Southdown Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
330736,Southdown Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330736,Southdown Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
330736,Southdown Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
330736,Southdown Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
330736,Southdown Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
330736,Southdown Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.45
330736,Southdown Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.82
330736,Southdown Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.07
330736,Southdown Road,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
330736,Southdown Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
330736,Southdown Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
330736,Southdown Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
330736,Southdown Road,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.1
330736,Southdown Road,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.37
330736,Southdown Road,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.79
330736,Southdown Road,2024-01-16T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
330736,Southdown Road,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
330736,Southdown Road,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
330736,Southdown Road,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
330736,Southdown Road,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
330736,Southdown Road,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
330736,Southdown Road,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
330736,Southdown Road,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.07
330736,Southdown Road,2024-01-16T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
330736,Southdown Road,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
330736,Southdown Road,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
330736,Southdown Road,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
330736,Southdown Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
330736,Southdown Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.17
330736,Southdown Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
330736,Southdown Road,2024-01-16T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
330736,Southdown Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
330736,Southdown Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
330736,Southdown Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
330736,Southdown Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
330736,Southdown Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
330736,Southdown Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
330736,Southdown Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
330736,Southdown Road,2024-01-16T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
330736,Southdown Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
330736,Southdown Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
330736,Southdown Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
330736,Southdown Road,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,19.0
330736,Southdown Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330736,Southdown Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
330736,Southdown Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330736,Southdown Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
330736,Southdown Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330736,Southdown Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
330736,Southdown Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
330736,Southdown Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
330736,Southdown Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
330736,Southdown Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.85
330736,Southdown Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.82
330736,Southdown Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.14
330736,Southdown Road,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
330736,Southdown Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
330736,Southdown Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
330736,Southdown Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
330736,Southdown Road,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330736,Southdown Road,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
330736,Southdown Road,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
330736,Southdown Road,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.7
330736,Southdown Road,2024-01-16T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
330736,Southdown Road,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
330736,Southdown Road,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
330736,Southdown Road,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
330736,Southdown Road,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.97
330736,Southdown Road,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
330736,Southdown Road,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.66
330736,Southdown Road,2024-01-16T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
330736,Southdown Road,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
330736,Southdown Road,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
330736,Southdown Road,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
330736,Southdown Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
330736,Southdown Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
330736,Southdown Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
330736,Southdown Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.3
330736,Southdown Road,2024-01-16T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
330736,Southdown Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
330736,Southdown Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
330736,Southdown Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
330736,Southdown Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
330736,Southdown Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
330736,Southdown Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
330736,Southdown Road,2024-01-16T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
330736,Southdown Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
330736,Southdown Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
330736,Southdown Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
330736,Southdown Road,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,19.1
330736,Southdown Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330736,Southdown Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
330736,Southdown Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330736,Southdown Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
330736,Southdown Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330736,Southdown Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
330736,Southdown Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
330736,Southdown Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
