Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
330736,Southdown Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.13
330736,Southdown Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.96
330736,Southdown Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.37
330736,Southdown Road,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
330736,Southdown Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
330736,Southdown Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
330736,Southdown Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
330736,Southdown Road,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.58
330736,Southdown Road,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.4
330736,Southdown Road,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.77
330736,Southdown Road,2024-01-16T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
330736,Southdown Road,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
330736,Southdown Road,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
330736,Southdown Road,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
330736,Southdown Road,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
330736,Southdown Road,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
330736,Southdown Road,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.99
330736,Southdown Road,2024-01-16T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
330736,Southdown Road,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
330736,Southdown Road,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
330736,Southdown Road,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
330736,Southdown Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
330736,Southdown Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
330736,Southdown Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
330736,Southdown Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
330736,Southdown Road,2024-01-16T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
330736,Southdown Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
330736,Southdown Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
330736,Southdown Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
330736,Southdown Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
330736,Southdown Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
330736,Southdown Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
330736,Southdown Road,2024-01-16T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
330736,Southdown Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
330736,Southdown Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
330736,Southdown Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
330736,Southdown Road,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,19.1
330736,Southdown Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330736,Southdown Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
330736,Southdown Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330736,Southdown Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
330736,Southdown Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330736,Southdown Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
330736,Southdown Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
330736,Southdown Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
330736,Southdown Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
330736,Southdown Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.68
330736,Southdown Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.89
330736,Southdown Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.24
330736,Southdown Road,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
330736,Southdown Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
330736,Southdown Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
330736,Southdown Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
330736,Southdown Road,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
330736,Southdown Road,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
330736,Southdown Road,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.41
330736,Southdown Road,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
330736,Southdown Road,2024-01-16T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
330736,Southdown Road,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
330736,Southdown Road,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
330736,Southdown Road,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
330736,Southdown Road,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
330736,Southdown Road,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
330736,Southdown Road,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.02
330736,Southdown Road,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.2
330736,Southdown Road,2024-01-16T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
330736,Southdown Road,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
330736,Southdown Road,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
330736,Southdown Road,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
330736,Southdown Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
330736,Southdown Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
330736,Southdown Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
330736,Southdown Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
330736,Southdown Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
330736,Southdown Road,2024-01-16T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
330736,Southdown Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
330736,Southdown Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
330736,Southdown Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
330736,Southdown Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
330736,Southdown Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
330736,Southdown Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
330736,Southdown Road,2024-01-16T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
330736,Southdown Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
330736,Southdown Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
330736,Southdown Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
330736,Southdown Road,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,19.2
330736,Southdown Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330736,Southdown Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
330736,Southdown Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330736,Southdown Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
330736,Southdown Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330736,Southdown Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
330736,Southdown Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
330736,Southdown Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
330736,Southdown Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
330736,Southdown Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.45
330736,Southdown Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.58
330736,Southdown Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.49
330736,Southdown Road,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
330736,Southdown Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
330736,Southdown Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
330736,Southdown Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
330736,Southdown Road,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
330736,Southdown Road,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.33
330736,Southdown Road,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
330736,Southdown Road,2024-01-16T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
330736,Southdown Road,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330736,Southdown Road,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
330736,Southdown Road,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
330736,Southdown Road,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.33
330736,Southdown Road,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
330736,Southdown Road,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.6
330736,Southdown Road,2024-01-16T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
330736,Southdown Road,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
330736,Southdown Road,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
330736,Southdown Road,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
330736,Southdown Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
330736,Southdown Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
330736,Southdown Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
330736,Southdown Road,2024-01-16T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
330736,Southdown Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
330736,Southdown Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
330736,Southdown Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
330736,Southdown Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
330736,Southdown Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
330736,Southdown Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
330736,Southdown Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
330736,Southdown Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
330736,Southdown Road,2024-01-16T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
330736,Southdown Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
330736,Southdown Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
330736,Southdown Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
330736,Southdown Road,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,19.2
330736,Southdown Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330736,Southdown Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
330736,Southdown Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330736,Southdown Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
330736,Southdown Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330736,Southdown Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
330736,Southdown Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
330736,Southdown Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
330736,Southdown Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
330736,Southdown Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.28
330736,Southdown Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.13
330736,Southdown Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.02
330736,Southdown Road,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
330736,Southdown Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
330736,Southdown Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
330736,Southdown Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
330736,Southdown Road,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
330736,Southdown Road,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.33
330736,Southdown Road,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
330736,Southdown Road,2024-01-16T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
330736,Southdown Road,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330736,Southdown Road,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
330736,Southdown Road,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
330736,Southdown Road,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.71
330736,Southdown Road,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
330736,Southdown Road,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
330736,Southdown Road,2024-01-16T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
330736,Southdown Road,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
330736,Southdown Road,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
330736,Southdown Road,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
330736,Southdown Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
330736,Southdown Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
330736,Southdown Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
330736,Southdown Road,2024-01-16T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
330736,Southdown Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
330736,Southdown Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
330736,Southdown Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
330736,Southdown Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
330736,Southdown Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
330736,Southdown Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
330736,Southdown Road,2024-01-16T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
330736,Southdown Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
330736,Southdown Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
330736,Southdown Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
330736,Southdown Road,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,19.3
330736,Southdown Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330736,Southdown Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
330736,Southdown Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330736,Southdown Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
330736,Southdown Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330736,Southdown Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
330736,Southdown Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
330736,Southdown Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
330736,Southdown Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
330736,Southdown Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.97
330736,Southdown Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.15
330736,Southdown Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.53
330736,Southdown Road,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
330736,Southdown Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
330736,Southdown Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
330736,Southdown Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
330736,Southdown Road,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330736,Southdown Road,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.17
330736,Southdown Road,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.29
330736,Southdown Road,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.86
330736,Southdown Road,2024-01-16T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
330736,Southdown Road,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
330736,Southdown Road,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
330736,Southdown Road,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
330736,Southdown Road,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
330736,Southdown Road,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
330736,Southdown Road,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.29
330736,Southdown Road,2024-01-16T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
330736,Southdown Road,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
330736,Southdown Road,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
330736,Southdown Road,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
330736,Southdown Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
330736,Southdown Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
330736,Southdown Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
330736,Southdown Road,2024-01-16T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
330736,Southdown Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
330736,Southdown Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
330736,Southdown Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
330736,Southdown Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
330736,Southdown Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
330736,Southdown Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
330736,Southdown Road,2024-01-16T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
330736,Southdown Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
330736,Southdown Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
330736,Southdown Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
330736,Southdown Road,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,19.3
330736,Southdown Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330736,Southdown Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
330736,Southdown Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330736,Southdown Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
330736,Southdown Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330736,Southdown Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
330736,Southdown Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
330736,Southdown Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
330736,Southdown Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
330736,Southdown Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.81
330736,Southdown Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.97
330736,Southdown Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.02
330736,Southdown Road,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
330736,Southdown Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
330736,Southdown Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
330736,Southdown Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
330736,Southdown Road,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
330736,Southdown Road,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.36
330736,Southdown Road,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.3
330736,Southdown Road,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.94
330736,Southdown Road,2024-01-16T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
330736,Southdown Road,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
330736,Southdown Road,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
330736,Southdown Road,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
330736,Southdown Road,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.48
330736,Southdown Road,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
330736,Southdown Road,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.22
330736,Southdown Road,2024-01-16T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
330736,Southdown Road,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
330736,Southdown Road,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
330736,Southdown Road,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
330736,Southdown Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
330736,Southdown Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
330736,Southdown Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
330736,Southdown Road,2024-01-16T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
330736,Southdown Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
330736,Southdown Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
330736,Southdown Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
330736,Southdown Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
330736,Southdown Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
330736,Southdown Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
330736,Southdown Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
330736,Southdown Road,2024-01-16T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
330736,Southdown Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
330736,Southdown Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
330736,Southdown Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
330736,Southdown Road,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,19.4
330736,Southdown Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330736,Southdown Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
330736,Southdown Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330736,Southdown Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
330736,Southdown Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330736,Southdown Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
330736,Southdown Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
330736,Southdown Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
330736,Southdown Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
330736,Southdown Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.07
330736,Southdown Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.85
330736,Southdown Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.68
330736,Southdown Road,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
330736,Southdown Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
330736,Southdown Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
330736,Southdown Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
330736,Southdown Road,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330736,Southdown Road,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
330736,Southdown Road,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.29
330736,Southdown Road,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.77
330736,Southdown Road,2024-01-16T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
330736,Southdown Road,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330736,Southdown Road,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
330736,Southdown Road,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
330736,Southdown Road,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.73
330736,Southdown Road,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
330736,Southdown Road,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.44
330736,Southdown Road,2024-01-16T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
330736,Southdown Road,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
330736,Southdown Road,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
330736,Southdown Road,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
330736,Southdown Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
330736,Southdown Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
330736,Southdown Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
330736,Southdown Road,2024-01-16T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
330736,Southdown Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
330736,Southdown Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
330736,Southdown Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
330736,Southdown Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
330736,Southdown Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
330736,Southdown Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
330736,Southdown Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
330736,Southdown Road,2024-01-16T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
330736,Southdown Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
330736,Southdown Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
330736,Southdown Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
330736,Southdown Road,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,19.4
330736,Southdown Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330736,Southdown Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
330736,Southdown Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330736,Southdown Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
330736,Southdown Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330736,Southdown Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
330736,Southdown Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
330736,Southdown Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
330736,Southdown Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
330736,Southdown Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.6
330736,Southdown Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.21
330736,Southdown Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.51
330736,Southdown Road,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
330736,Southdown Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
330736,Southdown Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
330736,Southdown Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
330736,Southdown Road,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330736,Southdown Road,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
330736,Southdown Road,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.37
330736,Southdown Road,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.62
330736,Southdown Road,2024-01-16T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
330736,Southdown Road,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
330736,Southdown Road,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
330736,Southdown Road,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
330736,Southdown Road,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
330736,Southdown Road,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.02
330736,Southdown Road,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
330736,Southdown Road,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.1
330736,Southdown Road,2024-01-16T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
330736,Southdown Road,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
330736,Southdown Road,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
330736,Southdown Road,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
330736,Southdown Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
330736,Southdown Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
330736,Southdown Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
330736,Southdown Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
330736,Southdown Road,2024-01-16T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
330736,Southdown Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
330736,Southdown Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
330736,Southdown Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
330736,Southdown Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
330736,Southdown Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
330736,Southdown Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
330736,Southdown Road,2024-01-16T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
330736,Southdown Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
330736,Southdown Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
330736,Southdown Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
330736,Southdown Road,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,19.5
330736,Southdown Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330736,Southdown Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
330736,Southdown Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330736,Southdown Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
330736,Southdown Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330736,Southdown Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
330736,Southdown Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
330736,Southdown Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
330736,Southdown Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
330736,Southdown Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.45
330736,Southdown Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.31
330736,Southdown Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.43
330736,Southdown Road,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
330736,Southdown Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
330736,Southdown Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
330736,Southdown Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
330736,Southdown Road,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
330736,Southdown Road,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
330736,Southdown Road,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.41
330736,Southdown Road,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.68
330736,Southdown Road,2024-01-16T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
330736,Southdown Road,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
330736,Southdown Road,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
330736,Southdown Road,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
330736,Southdown Road,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
330736,Southdown Road,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
330736,Southdown Road,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
330736,Southdown Road,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.18
330736,Southdown Road,2024-01-16T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
330736,Southdown Road,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
330736,Southdown Road,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
330736,Southdown Road,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.5
330736,Southdown Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
330736,Southdown Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
330736,Southdown Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
330736,Southdown Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
330736,Southdown Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
330736,Southdown Road,2024-01-16T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
330736,Southdown Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
330736,Southdown Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
330736,Southdown Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
330736,Southdown Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
330736,Southdown Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
330736,Southdown Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
330736,Southdown Road,2024-01-16T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
330736,Southdown Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
330736,Southdown Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
330736,Southdown Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
330736,Southdown Road,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,19.5
330736,Southdown Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330736,Southdown Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330736,Southdown Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330736,Southdown Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
330736,Southdown Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330736,Southdown Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
330736,Southdown Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
330736,Southdown Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
330736,Southdown Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
330736,Southdown Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.49
330736,Southdown Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.27
330736,Southdown Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.88
330736,Southdown Road,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
330736,Southdown Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
330736,Southdown Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
330736,Southdown Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
330736,Southdown Road,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
330736,Southdown Road,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
330736,Southdown Road,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
330736,Southdown Road,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.89
330736,Southdown Road,2024-01-16T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330736,Southdown Road,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330736,Southdown Road,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
330736,Southdown Road,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
330736,Southdown Road,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.73
330736,Southdown Road,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
330736,Southdown Road,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.71
330736,Southdown Road,2024-01-16T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
330736,Southdown Road,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
330736,Southdown Road,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
330736,Southdown Road,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
330736,Southdown Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
330736,Southdown Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
