Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
330736,Southdown Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
330736,Southdown Road,2024-01-16T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
330736,Southdown Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
330736,Southdown Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
330736,Southdown Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
330736,Southdown Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
330736,Southdown Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
330736,Southdown Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
330736,Southdown Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
330736,Southdown Road,2024-01-16T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
330736,Southdown Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
330736,Southdown Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
330736,Southdown Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
330736,Southdown Road,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,19.6
330736,Southdown Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330736,Southdown Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
330736,Southdown Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330736,Southdown Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
330736,Southdown Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330736,Southdown Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
330736,Southdown Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
330736,Southdown Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
330736,Southdown Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
330736,Southdown Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.25
330736,Southdown Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.71
330736,Southdown Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.1
330736,Southdown Road,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
330736,Southdown Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
330736,Southdown Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
330736,Southdown Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
330736,Southdown Road,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
330736,Southdown Road,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
330736,Southdown Road,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.27
330736,Southdown Road,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.51
330736,Southdown Road,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.83
330736,Southdown Road,2024-01-16T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
330736,Southdown Road,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
330736,Southdown Road,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
330736,Southdown Road,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
330736,Southdown Road,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.7
330736,Southdown Road,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
330736,Southdown Road,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
330736,Southdown Road,2024-01-16T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
330736,Southdown Road,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
330736,Southdown Road,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
330736,Southdown Road,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
330736,Southdown Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
330736,Southdown Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
330736,Southdown Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
330736,Southdown Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
330736,Southdown Road,2024-01-16T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
330736,Southdown Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
330736,Southdown Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
330736,Southdown Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
330736,Southdown Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
330736,Southdown Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
330736,Southdown Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
330736,Southdown Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
330736,Southdown Road,2024-01-16T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
330736,Southdown Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
330736,Southdown Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
330736,Southdown Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
330736,Southdown Road,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,19.6
330736,Southdown Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330736,Southdown Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
330736,Southdown Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330736,Southdown Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
330736,Southdown Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330736,Southdown Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
330736,Southdown Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
330736,Southdown Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
330736,Southdown Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
330736,Southdown Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.79
330736,Southdown Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.15
330736,Southdown Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.73
330736,Southdown Road,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
330736,Southdown Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
330736,Southdown Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
330736,Southdown Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
330736,Southdown Road,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
330736,Southdown Road,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330736,Southdown Road,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
330736,Southdown Road,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.38
330736,Southdown Road,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
330736,Southdown Road,2024-01-16T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
330736,Southdown Road,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330736,Southdown Road,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
330736,Southdown Road,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
330736,Southdown Road,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
330736,Southdown Road,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
330736,Southdown Road,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
330736,Southdown Road,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.56
330736,Southdown Road,2024-01-16T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
330736,Southdown Road,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
330736,Southdown Road,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
330736,Southdown Road,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
330736,Southdown Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
330736,Southdown Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
330736,Southdown Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
330736,Southdown Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
330736,Southdown Road,2024-01-16T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
330736,Southdown Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
330736,Southdown Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
330736,Southdown Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
330736,Southdown Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330736,Southdown Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
330736,Southdown Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
330736,Southdown Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
330736,Southdown Road,2024-01-16T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
330736,Southdown Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
330736,Southdown Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
330736,Southdown Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
330736,Southdown Road,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,19.7
330736,Southdown Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330736,Southdown Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
330736,Southdown Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330736,Southdown Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
330736,Southdown Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330736,Southdown Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
330736,Southdown Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
330736,Southdown Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
330736,Southdown Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.5
330736,Southdown Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.55
330736,Southdown Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.11
330736,Southdown Road,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
330736,Southdown Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
330736,Southdown Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
330736,Southdown Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
330736,Southdown Road,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
330736,Southdown Road,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
330736,Southdown Road,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
330736,Southdown Road,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.48
330736,Southdown Road,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
330736,Southdown Road,2024-01-16T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
330736,Southdown Road,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330736,Southdown Road,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
330736,Southdown Road,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
330736,Southdown Road,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.39
330736,Southdown Road,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
330736,Southdown Road,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.26
330736,Southdown Road,2024-01-16T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
330736,Southdown Road,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
330736,Southdown Road,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
330736,Southdown Road,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
330736,Southdown Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
330736,Southdown Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
330736,Southdown Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
330736,Southdown Road,2024-01-16T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
330736,Southdown Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
330736,Southdown Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
330736,Southdown Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
330736,Southdown Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
330736,Southdown Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
330736,Southdown Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
330736,Southdown Road,2024-01-16T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
330736,Southdown Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
330736,Southdown Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
330736,Southdown Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
330736,Southdown Road,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,19.8
330736,Southdown Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330736,Southdown Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
330736,Southdown Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330736,Southdown Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
330736,Southdown Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330736,Southdown Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
330736,Southdown Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
330736,Southdown Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
330736,Southdown Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
330736,Southdown Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.69
330736,Southdown Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.41
330736,Southdown Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.47
330736,Southdown Road,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
330736,Southdown Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
330736,Southdown Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
330736,Southdown Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
330736,Southdown Road,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
330736,Southdown Road,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
330736,Southdown Road,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.95
330736,Southdown Road,2024-01-16T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
330736,Southdown Road,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
330736,Southdown Road,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
330736,Southdown Road,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
330736,Southdown Road,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.86
330736,Southdown Road,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
330736,Southdown Road,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.42
330736,Southdown Road,2024-01-16T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
330736,Southdown Road,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
330736,Southdown Road,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
330736,Southdown Road,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
330736,Southdown Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
330736,Southdown Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
330736,Southdown Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
330736,Southdown Road,2024-01-16T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
330736,Southdown Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
330736,Southdown Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
330736,Southdown Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
330736,Southdown Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
330736,Southdown Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
330736,Southdown Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
330736,Southdown Road,2024-01-16T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
330736,Southdown Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
330736,Southdown Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
330736,Southdown Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
330736,Southdown Road,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,19.8
330736,Southdown Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330736,Southdown Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
330736,Southdown Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330736,Southdown Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
330736,Southdown Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330736,Southdown Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
330736,Southdown Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
330736,Southdown Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
330736,Southdown Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
330736,Southdown Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.02
330736,Southdown Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.69
330736,Southdown Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.98
330736,Southdown Road,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
330736,Southdown Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
330736,Southdown Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
330736,Southdown Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
330736,Southdown Road,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
330736,Southdown Road,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
330736,Southdown Road,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
330736,Southdown Road,2024-01-16T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
330736,Southdown Road,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
330736,Southdown Road,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
330736,Southdown Road,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.43
330736,Southdown Road,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
330736,Southdown Road,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.53
330736,Southdown Road,2024-01-16T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
330736,Southdown Road,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
330736,Southdown Road,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
330736,Southdown Road,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
330736,Southdown Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
330736,Southdown Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
330736,Southdown Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
330736,Southdown Road,2024-01-16T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
330736,Southdown Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
330736,Southdown Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
330736,Southdown Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
330736,Southdown Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
330736,Southdown Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
330736,Southdown Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
330736,Southdown Road,2024-01-16T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
330736,Southdown Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
330736,Southdown Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
330736,Southdown Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
330736,Southdown Road,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,19.9
330736,Southdown Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330736,Southdown Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
330736,Southdown Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330736,Southdown Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
330736,Southdown Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330736,Southdown Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
330736,Southdown Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
330736,Southdown Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
330736,Southdown Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
330736,Southdown Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.55
330736,Southdown Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.79
330736,Southdown Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.95
330736,Southdown Road,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
330736,Southdown Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
330736,Southdown Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
330736,Southdown Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
330736,Southdown Road,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.58
330736,Southdown Road,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.41
330736,Southdown Road,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
330736,Southdown Road,2024-01-16T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
330736,Southdown Road,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330736,Southdown Road,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
330736,Southdown Road,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
330736,Southdown Road,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
330736,Southdown Road,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
330736,Southdown Road,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.29
330736,Southdown Road,2024-01-16T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
330736,Southdown Road,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
330736,Southdown Road,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
330736,Southdown Road,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
330736,Southdown Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
330736,Southdown Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
330736,Southdown Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
330736,Southdown Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
330736,Southdown Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
330736,Southdown Road,2024-01-16T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
330736,Southdown Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
330736,Southdown Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
330736,Southdown Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
330736,Southdown Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
330736,Southdown Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
330736,Southdown Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
330736,Southdown Road,2024-01-16T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
330736,Southdown Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
330736,Southdown Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
330736,Southdown Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
330736,Southdown Road,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,19.9
330736,Southdown Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330736,Southdown Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
330736,Southdown Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330736,Southdown Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
330736,Southdown Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330736,Southdown Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
330736,Southdown Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
330736,Southdown Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
330736,Southdown Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
330736,Southdown Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.62
330736,Southdown Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.13
330736,Southdown Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.09
330736,Southdown Road,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
330736,Southdown Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
330736,Southdown Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
330736,Southdown Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
330736,Southdown Road,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
330736,Southdown Road,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.47
330736,Southdown Road,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.86
330736,Southdown Road,2024-01-16T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
330736,Southdown Road,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
330736,Southdown Road,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
330736,Southdown Road,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
330736,Southdown Road,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
330736,Southdown Road,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330736,Southdown Road,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.3
330736,Southdown Road,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
330736,Southdown Road,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.25
330736,Southdown Road,2024-01-16T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
330736,Southdown Road,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
330736,Southdown Road,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
330736,Southdown Road,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.2
330736,Southdown Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
330736,Southdown Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
330736,Southdown Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
330736,Southdown Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
330736,Southdown Road,2024-01-16T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
330736,Southdown Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
330736,Southdown Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
330736,Southdown Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
330736,Southdown Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
330736,Southdown Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
330736,Southdown Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
330736,Southdown Road,2024-01-16T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
330736,Southdown Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
330736,Southdown Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
330736,Southdown Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
330736,Southdown Road,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,20.0
330736,Southdown Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330736,Southdown Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
330736,Southdown Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330736,Southdown Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
330736,Southdown Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330736,Southdown Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
330736,Southdown Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
330736,Southdown Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
330736,Southdown Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
330736,Southdown Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.43
330736,Southdown Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.37
330736,Southdown Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.52
330736,Southdown Road,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
330736,Southdown Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
330736,Southdown Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
330736,Southdown Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
330736,Southdown Road,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
330736,Southdown Road,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
330736,Southdown Road,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.46
330736,Southdown Road,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.98
330736,Southdown Road,2024-01-16T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330736,Southdown Road,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330736,Southdown Road,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
330736,Southdown Road,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
330736,Southdown Road,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
330736,Southdown Road,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.85
330736,Southdown Road,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
330736,Southdown Road,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.88
330736,Southdown Road,2024-01-16T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
330736,Southdown Road,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
330736,Southdown Road,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
330736,Southdown Road,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.1
330736,Southdown Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
330736,Southdown Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
330736,Southdown Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
330736,Southdown Road,2024-01-16T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
330736,Southdown Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
330736,Southdown Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
330736,Southdown Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
330736,Southdown Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
330736,Southdown Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
330736,Southdown Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
330736,Southdown Road,2024-01-16T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
330736,Southdown Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
330736,Southdown Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
330736,Southdown Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
330736,Southdown Road,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,20.1
330736,Southdown Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330736,Southdown Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
330736,Southdown Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330736,Southdown Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
330736,Southdown Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330736,Southdown Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
330736,Southdown Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
330736,Southdown Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
330736,Southdown Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
330736,Southdown Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.51
330736,Southdown Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.07
330736,Southdown Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.48
330736,Southdown Road,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
330736,Southdown Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
330736,Southdown Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
330736,Southdown Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
330736,Southdown Road,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
330736,Southdown Road,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
330736,Southdown Road,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.37
330736,Southdown Road,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.78
330736,Southdown Road,2024-01-16T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
330736,Southdown Road,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
330736,Southdown Road,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
330736,Southdown Road,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
330736,Southdown Road,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
330736,Southdown Road,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
330736,Southdown Road,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
330736,Southdown Road,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.61
330736,Southdown Road,2024-01-16T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
330736,Southdown Road,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
330736,Southdown Road,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
330736,Southdown Road,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.5
330736,Southdown Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
330736,Southdown Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330736,Southdown Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
330736,Southdown Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
330736,Southdown Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
330736,Southdown Road,2024-01-16T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
330736,Southdown Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
330736,Southdown Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
330736,Southdown Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
330736,Southdown Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
330736,Southdown Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
330736,Southdown Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
330736,Southdown Road,2024-01-16T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
330736,Southdown Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
330736,Southdown Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
330736,Southdown Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
330736,Southdown Road,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,20.1
330736,Southdown Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330736,Southdown Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
330736,Southdown Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330736,Southdown Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
330736,Southdown Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330736,Southdown Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
330736,Southdown Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
330736,Southdown Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
330736,Southdown Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
330736,Southdown Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.63
330736,Southdown Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.9
330736,Southdown Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.42
330736,Southdown Road,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
330736,Southdown Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
330736,Southdown Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
330736,Southdown Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
