Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.11
330736,Southdown Road,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
330736,Southdown Road,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.77
330736,Southdown Road,2024-01-16T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
330736,Southdown Road,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
330736,Southdown Road,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
330736,Southdown Road,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
330736,Southdown Road,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
330736,Southdown Road,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.85
330736,Southdown Road,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
330736,Southdown Road,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.58
330736,Southdown Road,2024-01-16T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.2
330736,Southdown Road,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
330736,Southdown Road,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
330736,Southdown Road,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.2
330736,Southdown Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
330736,Southdown Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
330736,Southdown Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
330736,Southdown Road,2024-01-16T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
330736,Southdown Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
330736,Southdown Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
330736,Southdown Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
330736,Southdown Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
330736,Southdown Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
330736,Southdown Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
330736,Southdown Road,2024-01-16T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
330736,Southdown Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
330736,Southdown Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
330736,Southdown Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
330736,Southdown Road,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,20.2
330736,Southdown Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330736,Southdown Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
330736,Southdown Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330736,Southdown Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
330736,Southdown Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330736,Southdown Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
330736,Southdown Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
330736,Southdown Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
330736,Southdown Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
330736,Southdown Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.95
330736,Southdown Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.43
330736,Southdown Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.35
330736,Southdown Road,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
330736,Southdown Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
330736,Southdown Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
330736,Southdown Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
330736,Southdown Road,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
330736,Southdown Road,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.67
330736,Southdown Road,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.24
330736,Southdown Road,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.8
330736,Southdown Road,2024-01-16T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
330736,Southdown Road,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330736,Southdown Road,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
330736,Southdown Road,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
330736,Southdown Road,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
330736,Southdown Road,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
330736,Southdown Road,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
330736,Southdown Road,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.71
330736,Southdown Road,2024-01-16T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
330736,Southdown Road,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
330736,Southdown Road,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
330736,Southdown Road,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.2
330736,Southdown Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
330736,Southdown Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
330736,Southdown Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.83
330736,Southdown Road,2024-01-16T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
330736,Southdown Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
330736,Southdown Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
330736,Southdown Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
330736,Southdown Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
330736,Southdown Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
330736,Southdown Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
330736,Southdown Road,2024-01-16T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
330736,Southdown Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
330736,Southdown Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
330736,Southdown Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
330736,Southdown Road,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,20.3
330736,Southdown Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330736,Southdown Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
330736,Southdown Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330736,Southdown Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
330736,Southdown Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330736,Southdown Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
330736,Southdown Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
330736,Southdown Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
330736,Southdown Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
330736,Southdown Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.08
330736,Southdown Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.78
330736,Southdown Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.76
330736,Southdown Road,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
330736,Southdown Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
330736,Southdown Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
330736,Southdown Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
330736,Southdown Road,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
330736,Southdown Road,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
330736,Southdown Road,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.37
330736,Southdown Road,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
330736,Southdown Road,2024-01-16T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
330736,Southdown Road,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330736,Southdown Road,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
330736,Southdown Road,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
330736,Southdown Road,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
330736,Southdown Road,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.33
330736,Southdown Road,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
330736,Southdown Road,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.75
330736,Southdown Road,2024-01-16T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
330736,Southdown Road,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
330736,Southdown Road,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
330736,Southdown Road,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
330736,Southdown Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
330736,Southdown Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
330736,Southdown Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
330736,Southdown Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.76
330736,Southdown Road,2024-01-16T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
330736,Southdown Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
330736,Southdown Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
330736,Southdown Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
330736,Southdown Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
330736,Southdown Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
330736,Southdown Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
330736,Southdown Road,2024-01-16T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
330736,Southdown Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
330736,Southdown Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
330736,Southdown Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
330736,Southdown Road,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,20.3
330736,Southdown Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330736,Southdown Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
330736,Southdown Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330736,Southdown Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
330736,Southdown Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330736,Southdown Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
330736,Southdown Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
330736,Southdown Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
330736,Southdown Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
330736,Southdown Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.17
330736,Southdown Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.1
330736,Southdown Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.61
330736,Southdown Road,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
330736,Southdown Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
330736,Southdown Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
330736,Southdown Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
330736,Southdown Road,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
330736,Southdown Road,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
330736,Southdown Road,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.61
330736,Southdown Road,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.32
330736,Southdown Road,2024-01-17T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
330736,Southdown Road,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330736,Southdown Road,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
330736,Southdown Road,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
330736,Southdown Road,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
330736,Southdown Road,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.95
330736,Southdown Road,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
330736,Southdown Road,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.79
330736,Southdown Road,2024-01-17T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
330736,Southdown Road,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
330736,Southdown Road,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
330736,Southdown Road,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
330736,Southdown Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
330736,Southdown Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
330736,Southdown Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
330736,Southdown Road,2024-01-17T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
330736,Southdown Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
330736,Southdown Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
330736,Southdown Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
330736,Southdown Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
330736,Southdown Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
330736,Southdown Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
330736,Southdown Road,2024-01-17T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
330736,Southdown Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
330736,Southdown Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
330736,Southdown Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
330736,Southdown Road,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,19.1
330736,Southdown Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330736,Southdown Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
330736,Southdown Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330736,Southdown Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
330736,Southdown Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330736,Southdown Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
330736,Southdown Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
330736,Southdown Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
330736,Southdown Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
330736,Southdown Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.15
330736,Southdown Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.48
330736,Southdown Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.09
330736,Southdown Road,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
330736,Southdown Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
330736,Southdown Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
330736,Southdown Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
330736,Southdown Road,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
330736,Southdown Road,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
330736,Southdown Road,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
330736,Southdown Road,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.66
330736,Southdown Road,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.77
330736,Southdown Road,2024-01-17T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
330736,Southdown Road,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330736,Southdown Road,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
330736,Southdown Road,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
330736,Southdown Road,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.18
330736,Southdown Road,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
330736,Southdown Road,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.8
330736,Southdown Road,2024-01-17T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
330736,Southdown Road,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
330736,Southdown Road,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
330736,Southdown Road,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
330736,Southdown Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
330736,Southdown Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
330736,Southdown Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
330736,Southdown Road,2024-01-17T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
330736,Southdown Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
330736,Southdown Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
330736,Southdown Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
330736,Southdown Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
330736,Southdown Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
330736,Southdown Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
330736,Southdown Road,2024-01-17T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
330736,Southdown Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
330736,Southdown Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
330736,Southdown Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
330736,Southdown Road,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,19.2
330736,Southdown Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330736,Southdown Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
330736,Southdown Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330736,Southdown Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
330736,Southdown Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330736,Southdown Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
330736,Southdown Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
330736,Southdown Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
330736,Southdown Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
330736,Southdown Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.52
330736,Southdown Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.01
330736,Southdown Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.12
330736,Southdown Road,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
330736,Southdown Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
330736,Southdown Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
330736,Southdown Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
330736,Southdown Road,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.58
330736,Southdown Road,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.58
330736,Southdown Road,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
330736,Southdown Road,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.05
330736,Southdown Road,2024-01-17T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
330736,Southdown Road,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330736,Southdown Road,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
330736,Southdown Road,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
330736,Southdown Road,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
330736,Southdown Road,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.73
330736,Southdown Road,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
330736,Southdown Road,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.65
330736,Southdown Road,2024-01-17T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
330736,Southdown Road,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
330736,Southdown Road,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
330736,Southdown Road,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
330736,Southdown Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
330736,Southdown Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
330736,Southdown Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
330736,Southdown Road,2024-01-17T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
330736,Southdown Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
330736,Southdown Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
330736,Southdown Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
330736,Southdown Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.21
330736,Southdown Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
330736,Southdown Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
330736,Southdown Road,2024-01-17T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
330736,Southdown Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
330736,Southdown Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
330736,Southdown Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
330736,Southdown Road,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,19.3
330736,Southdown Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330736,Southdown Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
330736,Southdown Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330736,Southdown Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
330736,Southdown Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330736,Southdown Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
330736,Southdown Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
330736,Southdown Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
330736,Southdown Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
330736,Southdown Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.67
330736,Southdown Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.26
330736,Southdown Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.71
330736,Southdown Road,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
330736,Southdown Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
330736,Southdown Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
330736,Southdown Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
330736,Southdown Road,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.52
330736,Southdown Road,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330736,Southdown Road,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
330736,Southdown Road,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.72
330736,Southdown Road,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
330736,Southdown Road,2024-01-17T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
330736,Southdown Road,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
330736,Southdown Road,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
330736,Southdown Road,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
330736,Southdown Road,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
330736,Southdown Road,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.52
330736,Southdown Road,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
330736,Southdown Road,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.24
330736,Southdown Road,2024-01-17T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
330736,Southdown Road,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
330736,Southdown Road,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
330736,Southdown Road,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
330736,Southdown Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
330736,Southdown Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
330736,Southdown Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
330736,Southdown Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.45
330736,Southdown Road,2024-01-17T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
330736,Southdown Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
330736,Southdown Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
330736,Southdown Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
330736,Southdown Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
330736,Southdown Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
330736,Southdown Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
330736,Southdown Road,2024-01-17T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
330736,Southdown Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
330736,Southdown Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
330736,Southdown Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
330736,Southdown Road,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,19.3
330736,Southdown Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330736,Southdown Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
330736,Southdown Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330736,Southdown Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
330736,Southdown Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330736,Southdown Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
330736,Southdown Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
330736,Southdown Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
330736,Southdown Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
330736,Southdown Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.94
330736,Southdown Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.1
330736,Southdown Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.11
330736,Southdown Road,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
330736,Southdown Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
330736,Southdown Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
330736,Southdown Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
330736,Southdown Road,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.53
330736,Southdown Road,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.3
330736,Southdown Road,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
330736,Southdown Road,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.47
330736,Southdown Road,2024-01-17T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
330736,Southdown Road,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
330736,Southdown Road,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
330736,Southdown Road,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
330736,Southdown Road,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
330736,Southdown Road,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
330736,Southdown Road,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.66
330736,Southdown Road,2024-01-17T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
330736,Southdown Road,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
330736,Southdown Road,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
330736,Southdown Road,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
330736,Southdown Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
330736,Southdown Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
330736,Southdown Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
330736,Southdown Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
330736,Southdown Road,2024-01-17T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
330736,Southdown Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
330736,Southdown Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
330736,Southdown Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
330736,Southdown Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
330736,Southdown Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
330736,Southdown Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
330736,Southdown Road,2024-01-17T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
330736,Southdown Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
330736,Southdown Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
330736,Southdown Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
330736,Southdown Road,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,19.4
330736,Southdown Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330736,Southdown Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
330736,Southdown Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330736,Southdown Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
330736,Southdown Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330736,Southdown Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
330736,Southdown Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
330736,Southdown Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
330736,Southdown Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
330736,Southdown Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.99
330736,Southdown Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.5
330736,Southdown Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.66
330736,Southdown Road,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
330736,Southdown Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
330736,Southdown Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
330736,Southdown Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
330736,Southdown Road,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.63
330736,Southdown Road,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
330736,Southdown Road,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
330736,Southdown Road,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
330736,Southdown Road,2024-01-17T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
330736,Southdown Road,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330736,Southdown Road,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
330736,Southdown Road,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
330736,Southdown Road,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
330736,Southdown Road,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.22
330736,Southdown Road,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
330736,Southdown Road,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.6
330736,Southdown Road,2024-01-17T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
330736,Southdown Road,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
330736,Southdown Road,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
330736,Southdown Road,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
330736,Southdown Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
330736,Southdown Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
330736,Southdown Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.24
330736,Southdown Road,2024-01-17T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
330736,Southdown Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
330736,Southdown Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
330736,Southdown Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
330736,Southdown Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.89
330736,Southdown Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
330736,Southdown Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
330736,Southdown Road,2024-01-17T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
330736,Southdown Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
330736,Southdown Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
330736,Southdown Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
330736,Southdown Road,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,19.4
330736,Southdown Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330736,Southdown Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
330736,Southdown Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330736,Southdown Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
330736,Southdown Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330736,Southdown Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
330736,Southdown Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
330736,Southdown Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
330736,Southdown Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
330736,Southdown Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.87
330736,Southdown Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.62
330736,Southdown Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.36
330736,Southdown Road,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
330736,Southdown Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
330736,Southdown Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
330736,Southdown Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
330736,Southdown Road,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.48
330736,Southdown Road,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
330736,Southdown Road,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.88
330736,Southdown Road,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
330736,Southdown Road,2024-01-17T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
330736,Southdown Road,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
330736,Southdown Road,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
330736,Southdown Road,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
330736,Southdown Road,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
330736,Southdown Road,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.46
330736,Southdown Road,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
330736,Southdown Road,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.84
330736,Southdown Road,2024-01-17T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
330736,Southdown Road,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
330736,Southdown Road,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
330736,Southdown Road,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
330736,Southdown Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
330736,Southdown Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
330736,Southdown Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
330736,Southdown Road,2024-01-17T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
330736,Southdown Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
330736,Southdown Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
330736,Southdown Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
330736,Southdown Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
