Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
330736,Southdown Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
330736,Southdown Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
330736,Southdown Road,2024-01-17T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
330736,Southdown Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
330736,Southdown Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
330736,Southdown Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
330736,Southdown Road,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,19.5
330736,Southdown Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330736,Southdown Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
330736,Southdown Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330736,Southdown Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
330736,Southdown Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330736,Southdown Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
330736,Southdown Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
330736,Southdown Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
330736,Southdown Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
330736,Southdown Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.84
330736,Southdown Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.55
330736,Southdown Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.37
330736,Southdown Road,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
330736,Southdown Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
330736,Southdown Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
330736,Southdown Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
330736,Southdown Road,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
330736,Southdown Road,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
330736,Southdown Road,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.67
330736,Southdown Road,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.07
330736,Southdown Road,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.02
330736,Southdown Road,2024-01-17T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
330736,Southdown Road,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330736,Southdown Road,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
330736,Southdown Road,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
330736,Southdown Road,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
330736,Southdown Road,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
330736,Southdown Road,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
330736,Southdown Road,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
330736,Southdown Road,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
330736,Southdown Road,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.12
330736,Southdown Road,2024-01-17T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
330736,Southdown Road,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
330736,Southdown Road,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
330736,Southdown Road,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
330736,Southdown Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
330736,Southdown Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
330736,Southdown Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.43
330736,Southdown Road,2024-01-17T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
330736,Southdown Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
330736,Southdown Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
330736,Southdown Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
330736,Southdown Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
330736,Southdown Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
330736,Southdown Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
330736,Southdown Road,2024-01-17T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
330736,Southdown Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
330736,Southdown Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
330736,Southdown Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
330736,Southdown Road,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,19.6
330736,Southdown Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330736,Southdown Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
330736,Southdown Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330736,Southdown Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
330736,Southdown Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330736,Southdown Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
330736,Southdown Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
330736,Southdown Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
330736,Southdown Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
330736,Southdown Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.95
330736,Southdown Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.73
330736,Southdown Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.96
330736,Southdown Road,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
330736,Southdown Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
330736,Southdown Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
330736,Southdown Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
330736,Southdown Road,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.54
330736,Southdown Road,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
330736,Southdown Road,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
330736,Southdown Road,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.19
330736,Southdown Road,2024-01-17T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
330736,Southdown Road,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
330736,Southdown Road,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
330736,Southdown Road,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
330736,Southdown Road,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
330736,Southdown Road,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.49
330736,Southdown Road,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.89
330736,Southdown Road,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.3
330736,Southdown Road,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.63
330736,Southdown Road,2024-01-17T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
330736,Southdown Road,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
330736,Southdown Road,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
330736,Southdown Road,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
330736,Southdown Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
330736,Southdown Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
330736,Southdown Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
330736,Southdown Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
330736,Southdown Road,2024-01-17T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
330736,Southdown Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
330736,Southdown Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
330736,Southdown Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
330736,Southdown Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.96
330736,Southdown Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
330736,Southdown Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
330736,Southdown Road,2024-01-17T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
330736,Southdown Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
330736,Southdown Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
330736,Southdown Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
330736,Southdown Road,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,19.6
330736,Southdown Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330736,Southdown Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
330736,Southdown Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330736,Southdown Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
330736,Southdown Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330736,Southdown Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
330736,Southdown Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
330736,Southdown Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
330736,Southdown Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
330736,Southdown Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.87
330736,Southdown Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.8
330736,Southdown Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.44
330736,Southdown Road,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
330736,Southdown Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
330736,Southdown Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
330736,Southdown Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
330736,Southdown Road,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.36
330736,Southdown Road,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
330736,Southdown Road,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
330736,Southdown Road,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.05
330736,Southdown Road,2024-01-17T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
330736,Southdown Road,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
330736,Southdown Road,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
330736,Southdown Road,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
330736,Southdown Road,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
330736,Southdown Road,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
330736,Southdown Road,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.71
330736,Southdown Road,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
330736,Southdown Road,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.22
330736,Southdown Road,2024-01-17T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
330736,Southdown Road,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
330736,Southdown Road,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
330736,Southdown Road,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
330736,Southdown Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
330736,Southdown Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
330736,Southdown Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
330736,Southdown Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.54
330736,Southdown Road,2024-01-17T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
330736,Southdown Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
330736,Southdown Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
330736,Southdown Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
330736,Southdown Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
330736,Southdown Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
330736,Southdown Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
330736,Southdown Road,2024-01-17T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
330736,Southdown Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
330736,Southdown Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
330736,Southdown Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
330736,Southdown Road,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,19.7
330736,Southdown Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330736,Southdown Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
330736,Southdown Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330736,Southdown Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
330736,Southdown Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330736,Southdown Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
330736,Southdown Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
330736,Southdown Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
330736,Southdown Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
330736,Southdown Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.13
330736,Southdown Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.09
330736,Southdown Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.92
330736,Southdown Road,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
330736,Southdown Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
330736,Southdown Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
330736,Southdown Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
330736,Southdown Road,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
330736,Southdown Road,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
330736,Southdown Road,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.98
330736,Southdown Road,2024-01-17T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
330736,Southdown Road,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
330736,Southdown Road,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
330736,Southdown Road,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
330736,Southdown Road,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
330736,Southdown Road,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.73
330736,Southdown Road,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.47
330736,Southdown Road,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.78
330736,Southdown Road,2024-01-17T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
330736,Southdown Road,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
330736,Southdown Road,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
330736,Southdown Road,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
330736,Southdown Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330736,Southdown Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
330736,Southdown Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
330736,Southdown Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
330736,Southdown Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
330736,Southdown Road,2024-01-17T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
330736,Southdown Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
330736,Southdown Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
330736,Southdown Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
330736,Southdown Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.42
330736,Southdown Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
330736,Southdown Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
330736,Southdown Road,2024-01-17T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
330736,Southdown Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
330736,Southdown Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
330736,Southdown Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
330736,Southdown Road,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,19.7
330736,Southdown Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330736,Southdown Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
330736,Southdown Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330736,Southdown Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
330736,Southdown Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330736,Southdown Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
330736,Southdown Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
330736,Southdown Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
330736,Southdown Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
330736,Southdown Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.3
330736,Southdown Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.4
330736,Southdown Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.76
330736,Southdown Road,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
330736,Southdown Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
330736,Southdown Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
330736,Southdown Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
330736,Southdown Road,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.73
330736,Southdown Road,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
330736,Southdown Road,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.24
330736,Southdown Road,2024-01-17T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
330736,Southdown Road,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
330736,Southdown Road,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
330736,Southdown Road,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
330736,Southdown Road,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.75
330736,Southdown Road,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.45
330736,Southdown Road,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.06
330736,Southdown Road,2024-01-17T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
330736,Southdown Road,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
330736,Southdown Road,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
330736,Southdown Road,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
330736,Southdown Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330736,Southdown Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
330736,Southdown Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
330736,Southdown Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.27
330736,Southdown Road,2024-01-17T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
330736,Southdown Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
330736,Southdown Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
330736,Southdown Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
330736,Southdown Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330736,Southdown Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
330736,Southdown Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
330736,Southdown Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
330736,Southdown Road,2024-01-17T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
330736,Southdown Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
330736,Southdown Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
330736,Southdown Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
330736,Southdown Road,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,19.8
330736,Southdown Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330736,Southdown Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
330736,Southdown Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330736,Southdown Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
330736,Southdown Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330736,Southdown Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
330736,Southdown Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
330736,Southdown Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
330736,Southdown Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
330736,Southdown Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.01
330736,Southdown Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.08
330736,Southdown Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.89
330736,Southdown Road,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
330736,Southdown Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
330736,Southdown Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
330736,Southdown Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
330736,Southdown Road,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
330736,Southdown Road,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
330736,Southdown Road,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.51
330736,Southdown Road,2024-01-17T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
330736,Southdown Road,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
330736,Southdown Road,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
330736,Southdown Road,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
330736,Southdown Road,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330736,Southdown Road,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.67
330736,Southdown Road,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.99
330736,Southdown Road,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.96
330736,Southdown Road,2024-01-17T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
330736,Southdown Road,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
330736,Southdown Road,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
330736,Southdown Road,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
330736,Southdown Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
330736,Southdown Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
330736,Southdown Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
330736,Southdown Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
330736,Southdown Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.88
330736,Southdown Road,2024-01-17T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
330736,Southdown Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
330736,Southdown Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
330736,Southdown Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
330736,Southdown Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330736,Southdown Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.18
330736,Southdown Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
330736,Southdown Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
330736,Southdown Road,2024-01-17T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
330736,Southdown Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
330736,Southdown Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
330736,Southdown Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
330736,Southdown Road,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,19.8
330736,Southdown Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330736,Southdown Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
330736,Southdown Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330736,Southdown Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
330736,Southdown Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330736,Southdown Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
330736,Southdown Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
330736,Southdown Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
330736,Southdown Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
330736,Southdown Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.76
330736,Southdown Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.44
330736,Southdown Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.53
330736,Southdown Road,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
330736,Southdown Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
330736,Southdown Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
330736,Southdown Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
330736,Southdown Road,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.57
330736,Southdown Road,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
330736,Southdown Road,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.38
330736,Southdown Road,2024-01-17T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
330736,Southdown Road,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
330736,Southdown Road,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
330736,Southdown Road,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
330736,Southdown Road,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.52
330736,Southdown Road,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
330736,Southdown Road,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.22
330736,Southdown Road,2024-01-17T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
330736,Southdown Road,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
330736,Southdown Road,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
330736,Southdown Road,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.2
330736,Southdown Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
330736,Southdown Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
330736,Southdown Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
330736,Southdown Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.86
330736,Southdown Road,2024-01-17T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
330736,Southdown Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
330736,Southdown Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
330736,Southdown Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
330736,Southdown Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330736,Southdown Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.13
330736,Southdown Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.49
330736,Southdown Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
330736,Southdown Road,2024-01-17T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
330736,Southdown Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
330736,Southdown Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
330736,Southdown Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
330736,Southdown Road,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,19.8
330736,Southdown Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330736,Southdown Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
330736,Southdown Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330736,Southdown Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
330736,Southdown Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330736,Southdown Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
330736,Southdown Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
330736,Southdown Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
330736,Southdown Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
330736,Southdown Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.74
330736,Southdown Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.58
330736,Southdown Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.73
330736,Southdown Road,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
330736,Southdown Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
330736,Southdown Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
330736,Southdown Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
330736,Southdown Road,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
330736,Southdown Road,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
330736,Southdown Road,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.57
330736,Southdown Road,2024-01-17T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
330736,Southdown Road,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
330736,Southdown Road,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
330736,Southdown Road,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
330736,Southdown Road,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
330736,Southdown Road,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330736,Southdown Road,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.84
330736,Southdown Road,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.01
330736,Southdown Road,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.75
330736,Southdown Road,2024-01-17T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
330736,Southdown Road,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
330736,Southdown Road,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
330736,Southdown Road,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.6
330736,Southdown Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
330736,Southdown Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.16
330736,Southdown Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
330736,Southdown Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.62
330736,Southdown Road,2024-01-17T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
330736,Southdown Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.9
330736,Southdown Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
330736,Southdown Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
330736,Southdown Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.51
330736,Southdown Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.87
330736,Southdown Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
330736,Southdown Road,2024-01-17T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
330736,Southdown Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
330736,Southdown Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
330736,Southdown Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
330736,Southdown Road,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,19.9
330736,Southdown Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330736,Southdown Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
330736,Southdown Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330736,Southdown Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
330736,Southdown Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330736,Southdown Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
330736,Southdown Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
330736,Southdown Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
330736,Southdown Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
330736,Southdown Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.94
330736,Southdown Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.01
330736,Southdown Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.19
330736,Southdown Road,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
330736,Southdown Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
330736,Southdown Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
330736,Southdown Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
330736,Southdown Road,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
330736,Southdown Road,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
330736,Southdown Road,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.32
330736,Southdown Road,2024-01-17T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330736,Southdown Road,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
330736,Southdown Road,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
330736,Southdown Road,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
330736,Southdown Road,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
330736,Southdown Road,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.71
330736,Southdown Road,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
330736,Southdown Road,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.53
330736,Southdown Road,2024-01-17T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
330736,Southdown Road,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
330736,Southdown Road,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
330736,Southdown Road,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.6
330736,Southdown Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.77
330736,Southdown Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
330736,Southdown Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.21
330736,Southdown Road,2024-01-17T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
330736,Southdown Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
330736,Southdown Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
330736,Southdown Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
330736,Southdown Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330736,Southdown Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.54
330736,Southdown Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.12
330736,Southdown Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
330736,Southdown Road,2024-01-17T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
330736,Southdown Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
330736,Southdown Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
330736,Southdown Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
330736,Southdown Road,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,19.9
330736,Southdown Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330736,Southdown Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
330736,Southdown Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330736,Southdown Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
330736,Southdown Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330736,Southdown Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
330736,Southdown Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
330736,Southdown Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
330736,Southdown Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
330736,Southdown Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.09
330736,Southdown Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.68
330736,Southdown Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.36
330736,Southdown Road,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
330736,Southdown Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
330736,Southdown Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
330736,Southdown Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
330736,Southdown Road,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
330736,Southdown Road,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
330736,Southdown Road,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
330736,Southdown Road,2024-01-17T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
