Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
330736,Southdown Road,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
330736,Southdown Road,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
330736,Southdown Road,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.63
330736,Southdown Road,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
330736,Southdown Road,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.93
330736,Southdown Road,2024-01-17T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
330736,Southdown Road,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
330736,Southdown Road,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
330736,Southdown Road,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.3
330736,Southdown Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.3
330736,Southdown Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
330736,Southdown Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.16
330736,Southdown Road,2024-01-17T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
330736,Southdown Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
330736,Southdown Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
330736,Southdown Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
330736,Southdown Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
330736,Southdown Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
330736,Southdown Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
330736,Southdown Road,2024-01-17T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
330736,Southdown Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
330736,Southdown Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
330736,Southdown Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
330736,Southdown Road,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,19.9
330736,Southdown Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330736,Southdown Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
330736,Southdown Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330736,Southdown Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
330736,Southdown Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330736,Southdown Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
330736,Southdown Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
330736,Southdown Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
330736,Southdown Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
330736,Southdown Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.16
330736,Southdown Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.57
330736,Southdown Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.08
330736,Southdown Road,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
330736,Southdown Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
330736,Southdown Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
330736,Southdown Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
330736,Southdown Road,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
330736,Southdown Road,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.23
330736,Southdown Road,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
330736,Southdown Road,2024-01-17T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
330736,Southdown Road,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
330736,Southdown Road,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
330736,Southdown Road,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
330736,Southdown Road,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
330736,Southdown Road,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330736,Southdown Road,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.47
330736,Southdown Road,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.99
330736,Southdown Road,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.33
330736,Southdown Road,2024-01-17T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
330736,Southdown Road,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
330736,Southdown Road,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
330736,Southdown Road,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.8
330736,Southdown Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
330736,Southdown Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
330736,Southdown Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
330736,Southdown Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.89
330736,Southdown Road,2024-01-17T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
330736,Southdown Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
330736,Southdown Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
330736,Southdown Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
330736,Southdown Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.95
330736,Southdown Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
330736,Southdown Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
330736,Southdown Road,2024-01-17T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
330736,Southdown Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
330736,Southdown Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
330736,Southdown Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
330736,Southdown Road,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,20.0
330736,Southdown Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330736,Southdown Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
330736,Southdown Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330736,Southdown Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
330736,Southdown Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330736,Southdown Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
330736,Southdown Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
330736,Southdown Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
330736,Southdown Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
330736,Southdown Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.51
330736,Southdown Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.11
330736,Southdown Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.18
330736,Southdown Road,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
330736,Southdown Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
330736,Southdown Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
330736,Southdown Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
330736,Southdown Road,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
330736,Southdown Road,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
330736,Southdown Road,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.15
330736,Southdown Road,2024-01-17T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
330736,Southdown Road,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
330736,Southdown Road,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330736,Southdown Road,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
330736,Southdown Road,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
330736,Southdown Road,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.34
330736,Southdown Road,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.1
330736,Southdown Road,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.9
330736,Southdown Road,2024-01-17T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
330736,Southdown Road,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.6
330736,Southdown Road,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
330736,Southdown Road,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.8
330736,Southdown Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.46
330736,Southdown Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
330736,Southdown Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.31
330736,Southdown Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.5
330736,Southdown Road,2024-01-17T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
330736,Southdown Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
330736,Southdown Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
330736,Southdown Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
330736,Southdown Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.38
330736,Southdown Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.27
330736,Southdown Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
330736,Southdown Road,2024-01-17T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
330736,Southdown Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
330736,Southdown Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
330736,Southdown Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
330736,Southdown Road,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,20.0
330736,Southdown Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330736,Southdown Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
330736,Southdown Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330736,Southdown Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
330736,Southdown Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330736,Southdown Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
330736,Southdown Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
330736,Southdown Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
330736,Southdown Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.56
330736,Southdown Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.6
330736,Southdown Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.83
330736,Southdown Road,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
330736,Southdown Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
330736,Southdown Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
330736,Southdown Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
330736,Southdown Road,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
330736,Southdown Road,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
330736,Southdown Road,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
330736,Southdown Road,2024-01-17T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
330736,Southdown Road,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
330736,Southdown Road,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
330736,Southdown Road,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
330736,Southdown Road,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
330736,Southdown Road,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.69
330736,Southdown Road,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
330736,Southdown Road,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.04
330736,Southdown Road,2024-01-17T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
330736,Southdown Road,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.0
330736,Southdown Road,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
330736,Southdown Road,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.0
330736,Southdown Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
330736,Southdown Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
330736,Southdown Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
330736,Southdown Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.97
330736,Southdown Road,2024-01-17T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
330736,Southdown Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
330736,Southdown Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
330736,Southdown Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
330736,Southdown Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
330736,Southdown Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.82
330736,Southdown Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.67
330736,Southdown Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
330736,Southdown Road,2024-01-17T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
330736,Southdown Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
330736,Southdown Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
330736,Southdown Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
330736,Southdown Road,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,20.0
330736,Southdown Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330736,Southdown Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
330736,Southdown Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330736,Southdown Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
330736,Southdown Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330736,Southdown Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
330736,Southdown Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
330736,Southdown Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
330736,Southdown Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
330736,Southdown Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.28
330736,Southdown Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.53
330736,Southdown Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.94
330736,Southdown Road,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
330736,Southdown Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
330736,Southdown Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
330736,Southdown Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
330736,Southdown Road,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.79
330736,Southdown Road,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
330736,Southdown Road,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
330736,Southdown Road,2024-01-17T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
330736,Southdown Road,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
330736,Southdown Road,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
330736,Southdown Road,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
330736,Southdown Road,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
330736,Southdown Road,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.11
330736,Southdown Road,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.08
330736,Southdown Road,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.6
330736,Southdown Road,2024-01-17T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
330736,Southdown Road,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
330736,Southdown Road,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
330736,Southdown Road,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.6
330736,Southdown Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
330736,Southdown Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
330736,Southdown Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
330736,Southdown Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.95
330736,Southdown Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.25
330736,Southdown Road,2024-01-17T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
330736,Southdown Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
330736,Southdown Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
330736,Southdown Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
330736,Southdown Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.31
330736,Southdown Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.31
330736,Southdown Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
330736,Southdown Road,2024-01-17T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
330736,Southdown Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
330736,Southdown Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
330736,Southdown Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
330736,Southdown Road,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,20.0
330736,Southdown Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330736,Southdown Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
330736,Southdown Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330736,Southdown Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
330736,Southdown Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330736,Southdown Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
330736,Southdown Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
330736,Southdown Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
330736,Southdown Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
330736,Southdown Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.61
330736,Southdown Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.61
330736,Southdown Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.64
330736,Southdown Road,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
330736,Southdown Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
330736,Southdown Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
330736,Southdown Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
330736,Southdown Road,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
330736,Southdown Road,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
330736,Southdown Road,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
330736,Southdown Road,2024-01-17T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
330736,Southdown Road,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
330736,Southdown Road,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
330736,Southdown Road,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
330736,Southdown Road,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
330736,Southdown Road,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.73
330736,Southdown Road,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.67
330736,Southdown Road,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.42
330736,Southdown Road,2024-01-17T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.4
330736,Southdown Road,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.5
330736,Southdown Road,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
330736,Southdown Road,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.2
330736,Southdown Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
330736,Southdown Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
330736,Southdown Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
330736,Southdown Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.89
330736,Southdown Road,2024-01-17T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
330736,Southdown Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
330736,Southdown Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
330736,Southdown Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
330736,Southdown Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330736,Southdown Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
330736,Southdown Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.34
330736,Southdown Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
330736,Southdown Road,2024-01-17T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
330736,Southdown Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
330736,Southdown Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
330736,Southdown Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
330736,Southdown Road,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,20.0
330736,Southdown Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330736,Southdown Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
330736,Southdown Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330736,Southdown Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
330736,Southdown Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330736,Southdown Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
330736,Southdown Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
330736,Southdown Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
330736,Southdown Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.65
330736,Southdown Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.76
330736,Southdown Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.17
330736,Southdown Road,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
330736,Southdown Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
330736,Southdown Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
330736,Southdown Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
330736,Southdown Road,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.77
330736,Southdown Road,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
330736,Southdown Road,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
330736,Southdown Road,2024-01-17T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
330736,Southdown Road,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
330736,Southdown Road,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
330736,Southdown Road,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
330736,Southdown Road,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.39
330736,Southdown Road,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.68
330736,Southdown Road,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.59
330736,Southdown Road,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.29
330736,Southdown Road,2024-01-17T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
330736,Southdown Road,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
330736,Southdown Road,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
330736,Southdown Road,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.0
330736,Southdown Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
330736,Southdown Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
330736,Southdown Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.35
330736,Southdown Road,2024-01-17T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
330736,Southdown Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
330736,Southdown Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
330736,Southdown Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
330736,Southdown Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.25
330736,Southdown Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.94
330736,Southdown Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
330736,Southdown Road,2024-01-17T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
330736,Southdown Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
330736,Southdown Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
330736,Southdown Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
330736,Southdown Road,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,20.0
330736,Southdown Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330736,Southdown Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
330736,Southdown Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330736,Southdown Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
330736,Southdown Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330736,Southdown Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
330736,Southdown Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
330736,Southdown Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
330736,Southdown Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
330736,Southdown Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.4
330736,Southdown Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.01
330736,Southdown Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
330736,Southdown Road,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
330736,Southdown Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
330736,Southdown Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
330736,Southdown Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
330736,Southdown Road,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.42
330736,Southdown Road,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
330736,Southdown Road,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.27
330736,Southdown Road,2024-01-17T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
330736,Southdown Road,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
330736,Southdown Road,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
330736,Southdown Road,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
330736,Southdown Road,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
330736,Southdown Road,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.59
330736,Southdown Road,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.92
330736,Southdown Road,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.77
330736,Southdown Road,2024-01-17T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.0
330736,Southdown Road,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
330736,Southdown Road,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
330736,Southdown Road,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.1
330736,Southdown Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
330736,Southdown Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
330736,Southdown Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.88
330736,Southdown Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.43
330736,Southdown Road,2024-01-17T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
330736,Southdown Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
330736,Southdown Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
330736,Southdown Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
330736,Southdown Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.27
330736,Southdown Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.75
330736,Southdown Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
330736,Southdown Road,2024-01-17T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
330736,Southdown Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
330736,Southdown Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
330736,Southdown Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
330736,Southdown Road,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,20.0
330736,Southdown Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330736,Southdown Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
330736,Southdown Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330736,Southdown Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
330736,Southdown Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330736,Southdown Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
330736,Southdown Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
330736,Southdown Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
330736,Southdown Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
330736,Southdown Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.01
330736,Southdown Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.94
330736,Southdown Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.02
330736,Southdown Road,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
330736,Southdown Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
330736,Southdown Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
330736,Southdown Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
330736,Southdown Road,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
330736,Southdown Road,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.64
330736,Southdown Road,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
330736,Southdown Road,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.81
330736,Southdown Road,2024-01-17T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
330736,Southdown Road,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
330736,Southdown Road,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
330736,Southdown Road,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
330736,Southdown Road,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
330736,Southdown Road,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.19
330736,Southdown Road,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.9
330736,Southdown Road,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.57
330736,Southdown Road,2024-01-17T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.2
330736,Southdown Road,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
330736,Southdown Road,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
330736,Southdown Road,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.1
330736,Southdown Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
330736,Southdown Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
330736,Southdown Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.48
330736,Southdown Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.52
330736,Southdown Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.2
330736,Southdown Road,2024-01-17T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
330736,Southdown Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
330736,Southdown Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
330736,Southdown Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
330736,Southdown Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.6
330736,Southdown Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.67
330736,Southdown Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
330736,Southdown Road,2024-01-17T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
330736,Southdown Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
330736,Southdown Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
330736,Southdown Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
330736,Southdown Road,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,20.0
330736,Southdown Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330736,Southdown Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
330736,Southdown Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330736,Southdown Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
330736,Southdown Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330736,Southdown Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
330736,Southdown Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
330736,Southdown Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
330736,Southdown Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
330736,Southdown Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.92
330736,Southdown Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.46
330736,Southdown Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.98
330736,Southdown Road,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
330736,Southdown Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
330736,Southdown Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
330736,Southdown Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
330736,Southdown Road,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.63
330736,Southdown Road,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
330736,Southdown Road,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.14
330736,Southdown Road,2024-01-17T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
330736,Southdown Road,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
330736,Southdown Road,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
330736,Southdown Road,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
330736,Southdown Road,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
330736,Southdown Road,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.56
330736,Southdown Road,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.09
330736,Southdown Road,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.53
330736,Southdown Road,2024-01-17T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
330736,Southdown Road,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
330736,Southdown Road,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.8
330736,Southdown Road,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.7
330736,Southdown Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
330736,Southdown Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.66
330736,Southdown Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.8
330736,Southdown Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.75
330736,Southdown Road,2024-01-17T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
330736,Southdown Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
330736,Southdown Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
330736,Southdown Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
330736,Southdown Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.14
330736,Southdown Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.4
330736,Southdown Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
330736,Southdown Road,2024-01-17T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
330736,Southdown Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
