Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
330736,Southdown Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
330736,Southdown Road,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,20.0
330736,Southdown Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330736,Southdown Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
330736,Southdown Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330736,Southdown Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
330736,Southdown Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330736,Southdown Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
330736,Southdown Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
330736,Southdown Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
330736,Southdown Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
330736,Southdown Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.99
330736,Southdown Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.47
330736,Southdown Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.79
330736,Southdown Road,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
330736,Southdown Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
330736,Southdown Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
330736,Southdown Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
330736,Southdown Road,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.79
330736,Southdown Road,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
330736,Southdown Road,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.66
330736,Southdown Road,2024-01-17T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
330736,Southdown Road,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
330736,Southdown Road,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
330736,Southdown Road,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
330736,Southdown Road,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
330736,Southdown Road,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.54
330736,Southdown Road,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.1
330736,Southdown Road,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.98
330736,Southdown Road,2024-01-17T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
330736,Southdown Road,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.5
330736,Southdown Road,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.8
330736,Southdown Road,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.6
330736,Southdown Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.48
330736,Southdown Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
330736,Southdown Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
330736,Southdown Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.29
330736,Southdown Road,2024-01-17T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
330736,Southdown Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
330736,Southdown Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
330736,Southdown Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
330736,Southdown Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.13
330736,Southdown Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.01
330736,Southdown Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
330736,Southdown Road,2024-01-17T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
330736,Southdown Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
330736,Southdown Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.5
330736,Southdown Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
330736,Southdown Road,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,20.0
330736,Southdown Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330736,Southdown Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
330736,Southdown Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330736,Southdown Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
330736,Southdown Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330736,Southdown Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
330736,Southdown Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
330736,Southdown Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
330736,Southdown Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.82
330736,Southdown Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.68
330736,Southdown Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.21
330736,Southdown Road,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
330736,Southdown Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
330736,Southdown Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
330736,Southdown Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
330736,Southdown Road,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.86
330736,Southdown Road,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
330736,Southdown Road,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.07
330736,Southdown Road,2024-01-17T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
330736,Southdown Road,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
330736,Southdown Road,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
330736,Southdown Road,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
330736,Southdown Road,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
330736,Southdown Road,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.95
330736,Southdown Road,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.5
330736,Southdown Road,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.94
330736,Southdown Road,2024-01-17T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
330736,Southdown Road,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.8
330736,Southdown Road,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
330736,Southdown Road,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.8
330736,Southdown Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
330736,Southdown Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
330736,Southdown Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.3
330736,Southdown Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.97
330736,Southdown Road,2024-01-17T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
330736,Southdown Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
330736,Southdown Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
330736,Southdown Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
330736,Southdown Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.47
330736,Southdown Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.22
330736,Southdown Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
330736,Southdown Road,2024-01-17T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
330736,Southdown Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
330736,Southdown Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
330736,Southdown Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
330736,Southdown Road,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,20.0
330736,Southdown Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330736,Southdown Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
330736,Southdown Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330736,Southdown Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
330736,Southdown Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330736,Southdown Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
330736,Southdown Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
330736,Southdown Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
330736,Southdown Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.38
330736,Southdown Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.48
330736,Southdown Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.42
330736,Southdown Road,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
330736,Southdown Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
330736,Southdown Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
330736,Southdown Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
330736,Southdown Road,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
330736,Southdown Road,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
330736,Southdown Road,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.03
330736,Southdown Road,2024-01-17T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
330736,Southdown Road,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
330736,Southdown Road,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
330736,Southdown Road,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
330736,Southdown Road,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
330736,Southdown Road,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.44
330736,Southdown Road,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.04
330736,Southdown Road,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.63
330736,Southdown Road,2024-01-17T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
330736,Southdown Road,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.1
330736,Southdown Road,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
330736,Southdown Road,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.0
330736,Southdown Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.75
330736,Southdown Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
330736,Southdown Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
330736,Southdown Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.76
330736,Southdown Road,2024-01-17T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
330736,Southdown Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
330736,Southdown Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
330736,Southdown Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.9
330736,Southdown Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.08
330736,Southdown Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.69
330736,Southdown Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.63
330736,Southdown Road,2024-01-17T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
330736,Southdown Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
330736,Southdown Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
330736,Southdown Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
330736,Southdown Road,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,19.9
330736,Southdown Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330736,Southdown Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
330736,Southdown Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330736,Southdown Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
330736,Southdown Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330736,Southdown Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
330736,Southdown Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
330736,Southdown Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
330736,Southdown Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.86
330736,Southdown Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.14
330736,Southdown Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.06
330736,Southdown Road,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
330736,Southdown Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
330736,Southdown Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
330736,Southdown Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
330736,Southdown Road,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
330736,Southdown Road,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
330736,Southdown Road,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.87
330736,Southdown Road,2024-01-17T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
330736,Southdown Road,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
330736,Southdown Road,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
330736,Southdown Road,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
330736,Southdown Road,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
330736,Southdown Road,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.89
330736,Southdown Road,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.19
330736,Southdown Road,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.53
330736,Southdown Road,2024-01-17T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
330736,Southdown Road,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.6
330736,Southdown Road,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
330736,Southdown Road,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.8
330736,Southdown Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.75
330736,Southdown Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.63
330736,Southdown Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.35
330736,Southdown Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.88
330736,Southdown Road,2024-01-17T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
330736,Southdown Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
330736,Southdown Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
330736,Southdown Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
330736,Southdown Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.86
330736,Southdown Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.87
330736,Southdown Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.33
330736,Southdown Road,2024-01-17T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
330736,Southdown Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
330736,Southdown Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
330736,Southdown Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
330736,Southdown Road,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,19.9
330736,Southdown Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330736,Southdown Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
330736,Southdown Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330736,Southdown Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
330736,Southdown Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330736,Southdown Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
330736,Southdown Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
330736,Southdown Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
330736,Southdown Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.73
330736,Southdown Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.77
330736,Southdown Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.61
330736,Southdown Road,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
330736,Southdown Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
330736,Southdown Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
330736,Southdown Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
330736,Southdown Road,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.92
330736,Southdown Road,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
330736,Southdown Road,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.67
330736,Southdown Road,2024-01-17T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
330736,Southdown Road,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
330736,Southdown Road,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
330736,Southdown Road,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
330736,Southdown Road,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
330736,Southdown Road,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
330736,Southdown Road,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.25
330736,Southdown Road,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.29
330736,Southdown Road,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.18
330736,Southdown Road,2024-01-17T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
330736,Southdown Road,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.0
330736,Southdown Road,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
330736,Southdown Road,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.3
330736,Southdown Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
330736,Southdown Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
330736,Southdown Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.44
330736,Southdown Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.63
330736,Southdown Road,2024-01-17T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
330736,Southdown Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
330736,Southdown Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
330736,Southdown Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
330736,Southdown Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.42
330736,Southdown Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.49
330736,Southdown Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
330736,Southdown Road,2024-01-17T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
330736,Southdown Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
330736,Southdown Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
330736,Southdown Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
330736,Southdown Road,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,19.9
330736,Southdown Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330736,Southdown Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
330736,Southdown Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330736,Southdown Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
330736,Southdown Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330736,Southdown Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
330736,Southdown Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
330736,Southdown Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
330736,Southdown Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.11
330736,Southdown Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.77
330736,Southdown Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.97
330736,Southdown Road,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
330736,Southdown Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
330736,Southdown Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
330736,Southdown Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
330736,Southdown Road,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.73
330736,Southdown Road,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
330736,Southdown Road,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
330736,Southdown Road,2024-01-17T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
330736,Southdown Road,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
330736,Southdown Road,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
330736,Southdown Road,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
330736,Southdown Road,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
330736,Southdown Road,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.63
330736,Southdown Road,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.28
330736,Southdown Road,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.76
330736,Southdown Road,2024-01-17T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
330736,Southdown Road,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.1
330736,Southdown Road,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
330736,Southdown Road,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.1
330736,Southdown Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
330736,Southdown Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
330736,Southdown Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
330736,Southdown Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.19
330736,Southdown Road,2024-01-17T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,66.8
330736,Southdown Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
330736,Southdown Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
330736,Southdown Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.9
330736,Southdown Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.37
330736,Southdown Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.7
330736,Southdown Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
330736,Southdown Road,2024-01-17T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
330736,Southdown Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
330736,Southdown Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
330736,Southdown Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
330736,Southdown Road,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,19.9
330736,Southdown Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330736,Southdown Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
330736,Southdown Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330736,Southdown Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
330736,Southdown Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330736,Southdown Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
330736,Southdown Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
330736,Southdown Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
330736,Southdown Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.36
330736,Southdown Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.56
330736,Southdown Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.89
330736,Southdown Road,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
330736,Southdown Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
330736,Southdown Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
330736,Southdown Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
330736,Southdown Road,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
330736,Southdown Road,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
330736,Southdown Road,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
330736,Southdown Road,2024-01-17T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330736,Southdown Road,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
330736,Southdown Road,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
330736,Southdown Road,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
330736,Southdown Road,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
330736,Southdown Road,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.27
330736,Southdown Road,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.97
330736,Southdown Road,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.55
330736,Southdown Road,2024-01-17T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
330736,Southdown Road,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.0
330736,Southdown Road,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
330736,Southdown Road,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.1
330736,Southdown Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
330736,Southdown Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.95
330736,Southdown Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.64
330736,Southdown Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.91
330736,Southdown Road,2024-01-17T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
330736,Southdown Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
330736,Southdown Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
330736,Southdown Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.5
330736,Southdown Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330736,Southdown Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.75
330736,Southdown Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.29
330736,Southdown Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
330736,Southdown Road,2024-01-17T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
330736,Southdown Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
330736,Southdown Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
330736,Southdown Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
330736,Southdown Road,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,19.8
330736,Southdown Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330736,Southdown Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
330736,Southdown Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330736,Southdown Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
330736,Southdown Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330736,Southdown Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
330736,Southdown Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
330736,Southdown Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
330736,Southdown Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
330736,Southdown Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.31
330736,Southdown Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.7
330736,Southdown Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
330736,Southdown Road,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
330736,Southdown Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
330736,Southdown Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
330736,Southdown Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
330736,Southdown Road,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
330736,Southdown Road,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.57
330736,Southdown Road,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
330736,Southdown Road,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
330736,Southdown Road,2024-01-17T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
330736,Southdown Road,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
330736,Southdown Road,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
330736,Southdown Road,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
330736,Southdown Road,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.13
330736,Southdown Road,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.63
330736,Southdown Road,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.83
330736,Southdown Road,2024-01-17T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.1
330736,Southdown Road,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
330736,Southdown Road,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
330736,Southdown Road,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.3
330736,Southdown Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
330736,Southdown Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
330736,Southdown Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.79
330736,Southdown Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.29
330736,Southdown Road,2024-01-17T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
330736,Southdown Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
330736,Southdown Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
330736,Southdown Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.3
330736,Southdown Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
330736,Southdown Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
330736,Southdown Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.66
330736,Southdown Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
330736,Southdown Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
330736,Southdown Road,2024-01-17T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
330736,Southdown Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
330736,Southdown Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
330736,Southdown Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
330736,Southdown Road,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,19.8
330736,Southdown Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330736,Southdown Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
330736,Southdown Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330736,Southdown Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
330736,Southdown Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330736,Southdown Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
330736,Southdown Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
330736,Southdown Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
330736,Southdown Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.55
330736,Southdown Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.93
330736,Southdown Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.58
330736,Southdown Road,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
330736,Southdown Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
330736,Southdown Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
330736,Southdown Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
330736,Southdown Road,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
330736,Southdown Road,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
330736,Southdown Road,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.16
330736,Southdown Road,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.59
330736,Southdown Road,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.99
330736,Southdown Road,2024-01-17T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
330736,Southdown Road,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
330736,Southdown Road,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
330736,Southdown Road,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
330736,Southdown Road,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330736,Southdown Road,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
330736,Southdown Road,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.38
330736,Southdown Road,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.84
330736,Southdown Road,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.61
330736,Southdown Road,2024-01-17T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.0
330736,Southdown Road,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
330736,Southdown Road,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
330736,Southdown Road,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.7
330736,Southdown Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
330736,Southdown Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
330736,Southdown Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.34
330736,Southdown Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.48
330736,Southdown Road,2024-01-17T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
330736,Southdown Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
330736,Southdown Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
330736,Southdown Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
330736,Southdown Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
330736,Southdown Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.64
330736,Southdown Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.23
330736,Southdown Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
330736,Southdown Road,2024-01-17T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
330736,Southdown Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
330736,Southdown Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
330736,Southdown Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
330736,Southdown Road,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,19.8
330736,Southdown Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330736,Southdown Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
330736,Southdown Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
330736,Southdown Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
330736,Southdown Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330736,Southdown Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
330736,Southdown Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
330736,Southdown Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
330736,Southdown Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.08
330736,Southdown Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.01
330736,Southdown Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.29
330736,Southdown Road,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
330736,Southdown Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
330736,Southdown Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
330736,Southdown Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
330736,Southdown Road,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
330736,Southdown Road,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.5
330736,Southdown Road,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
330736,Southdown Road,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.85
330736,Southdown Road,2024-01-17T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
330736,Southdown Road,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
330736,Southdown Road,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
330736,Southdown Road,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
330736,Southdown Road,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.51
330736,Southdown Road,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
