Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.09
330736,Southdown Road,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.0
330736,Southdown Road,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.33
330736,Southdown Road,2024-01-17T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.2
330736,Southdown Road,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.2
330736,Southdown Road,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.7
330736,Southdown Road,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.9
330736,Southdown Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
330736,Southdown Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.2
330736,Southdown Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.56
330736,Southdown Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.49
330736,Southdown Road,2024-01-17T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
330736,Southdown Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
330736,Southdown Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
330736,Southdown Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
330736,Southdown Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.39
330736,Southdown Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.6
330736,Southdown Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
330736,Southdown Road,2024-01-17T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
330736,Southdown Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
330736,Southdown Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
330736,Southdown Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
330736,Southdown Road,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,19.7
330736,Southdown Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330736,Southdown Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
330736,Southdown Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330736,Southdown Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
330736,Southdown Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330736,Southdown Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
330736,Southdown Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
330736,Southdown Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
330736,Southdown Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.17
330736,Southdown Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.67
330736,Southdown Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.71
330736,Southdown Road,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
330736,Southdown Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
330736,Southdown Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
330736,Southdown Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
330736,Southdown Road,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
330736,Southdown Road,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
330736,Southdown Road,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.33
330736,Southdown Road,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
330736,Southdown Road,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.21
330736,Southdown Road,2024-01-17T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
330736,Southdown Road,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
330736,Southdown Road,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
330736,Southdown Road,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
330736,Southdown Road,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
330736,Southdown Road,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.6
330736,Southdown Road,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.03
330736,Southdown Road,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.94
330736,Southdown Road,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.79
330736,Southdown Road,2024-01-17T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.6
330736,Southdown Road,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
330736,Southdown Road,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
330736,Southdown Road,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.9
330736,Southdown Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
330736,Southdown Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.96
330736,Southdown Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.41
330736,Southdown Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.25
330736,Southdown Road,2024-01-17T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
330736,Southdown Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
330736,Southdown Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
330736,Southdown Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
330736,Southdown Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
330736,Southdown Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.2
330736,Southdown Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.74
330736,Southdown Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
330736,Southdown Road,2024-01-17T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
330736,Southdown Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.9
330736,Southdown Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
330736,Southdown Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
330736,Southdown Road,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,19.6
330736,Southdown Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330736,Southdown Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
330736,Southdown Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330736,Southdown Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
330736,Southdown Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330736,Southdown Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
330736,Southdown Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
330736,Southdown Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
330736,Southdown Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.52
330736,Southdown Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.59
330736,Southdown Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.92
330736,Southdown Road,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
330736,Southdown Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
330736,Southdown Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
330736,Southdown Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
330736,Southdown Road,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
330736,Southdown Road,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.13
330736,Southdown Road,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.71
330736,Southdown Road,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.14
330736,Southdown Road,2024-01-17T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
330736,Southdown Road,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
330736,Southdown Road,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
330736,Southdown Road,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
330736,Southdown Road,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
330736,Southdown Road,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.87
330736,Southdown Road,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.52
330736,Southdown Road,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.34
330736,Southdown Road,2024-01-17T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.9
330736,Southdown Road,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.6
330736,Southdown Road,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.6
330736,Southdown Road,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.4
330736,Southdown Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
330736,Southdown Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.42
330736,Southdown Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.27
330736,Southdown Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.14
330736,Southdown Road,2024-01-17T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
330736,Southdown Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
330736,Southdown Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
330736,Southdown Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
330736,Southdown Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
330736,Southdown Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.11
330736,Southdown Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.76
330736,Southdown Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
330736,Southdown Road,2024-01-17T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
330736,Southdown Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.3
330736,Southdown Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
330736,Southdown Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
330736,Southdown Road,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,19.5
330736,Southdown Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330736,Southdown Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
330736,Southdown Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330736,Southdown Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
330736,Southdown Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330736,Southdown Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
330736,Southdown Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
330736,Southdown Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
330736,Southdown Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.54
330736,Southdown Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.26
330736,Southdown Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.74
330736,Southdown Road,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
330736,Southdown Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
330736,Southdown Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
330736,Southdown Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
330736,Southdown Road,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
330736,Southdown Road,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
330736,Southdown Road,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.73
330736,Southdown Road,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
330736,Southdown Road,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.8
330736,Southdown Road,2024-01-17T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
330736,Southdown Road,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
330736,Southdown Road,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
330736,Southdown Road,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
330736,Southdown Road,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.45
330736,Southdown Road,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.22
330736,Southdown Road,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.73
330736,Southdown Road,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,26.37
330736,Southdown Road,2024-01-17T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,56.5
330736,Southdown Road,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.3
330736,Southdown Road,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
330736,Southdown Road,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.5
330736,Southdown Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
330736,Southdown Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
330736,Southdown Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.1
330736,Southdown Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.33
330736,Southdown Road,2024-01-17T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.6
330736,Southdown Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
330736,Southdown Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
330736,Southdown Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
330736,Southdown Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.61
330736,Southdown Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.83
330736,Southdown Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
330736,Southdown Road,2024-01-17T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
330736,Southdown Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.8
330736,Southdown Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
330736,Southdown Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
330736,Southdown Road,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,19.5
330736,Southdown Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330736,Southdown Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
330736,Southdown Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330736,Southdown Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
330736,Southdown Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330736,Southdown Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
330736,Southdown Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
330736,Southdown Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
330736,Southdown Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.38
330736,Southdown Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.32
330736,Southdown Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.81
330736,Southdown Road,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
330736,Southdown Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
330736,Southdown Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
330736,Southdown Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
330736,Southdown Road,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
330736,Southdown Road,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.14
330736,Southdown Road,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
330736,Southdown Road,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
330736,Southdown Road,2024-01-17T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
330736,Southdown Road,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
330736,Southdown Road,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
330736,Southdown Road,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
330736,Southdown Road,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.42
330736,Southdown Road,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.98
330736,Southdown Road,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.53
330736,Southdown Road,2024-01-17T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
330736,Southdown Road,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.8
330736,Southdown Road,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
330736,Southdown Road,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.6
330736,Southdown Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.73
330736,Southdown Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.07
330736,Southdown Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
330736,Southdown Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.26
330736,Southdown Road,2024-01-17T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,68.1
330736,Southdown Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
330736,Southdown Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
330736,Southdown Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.7
330736,Southdown Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
330736,Southdown Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.69
330736,Southdown Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.01
330736,Southdown Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
330736,Southdown Road,2024-01-17T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
330736,Southdown Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.1
330736,Southdown Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
330736,Southdown Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
330736,Southdown Road,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,19.5
330736,Southdown Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330736,Southdown Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
330736,Southdown Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330736,Southdown Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
330736,Southdown Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330736,Southdown Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
330736,Southdown Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
330736,Southdown Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
330736,Southdown Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.32
330736,Southdown Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.19
330736,Southdown Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.16
330736,Southdown Road,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
330736,Southdown Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
330736,Southdown Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
330736,Southdown Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
330736,Southdown Road,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
330736,Southdown Road,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
330736,Southdown Road,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.86
330736,Southdown Road,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.08
330736,Southdown Road,2024-01-17T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
330736,Southdown Road,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330736,Southdown Road,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
330736,Southdown Road,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
330736,Southdown Road,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
330736,Southdown Road,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
330736,Southdown Road,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.33
330736,Southdown Road,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.47
330736,Southdown Road,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.55
330736,Southdown Road,2024-01-17T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
330736,Southdown Road,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.4
330736,Southdown Road,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.4
330736,Southdown Road,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.0
330736,Southdown Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
330736,Southdown Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.39
330736,Southdown Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
330736,Southdown Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.64
330736,Southdown Road,2024-01-17T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,69.8
330736,Southdown Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
330736,Southdown Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
330736,Southdown Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.0
330736,Southdown Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
330736,Southdown Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.76
330736,Southdown Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.54
330736,Southdown Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
330736,Southdown Road,2024-01-17T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
330736,Southdown Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
330736,Southdown Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
330736,Southdown Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
330736,Southdown Road,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,19.4
330736,Southdown Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330736,Southdown Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
330736,Southdown Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330736,Southdown Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
330736,Southdown Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330736,Southdown Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
330736,Southdown Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
330736,Southdown Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
330736,Southdown Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
330736,Southdown Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.2
330736,Southdown Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.47
330736,Southdown Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.83
330736,Southdown Road,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
330736,Southdown Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
330736,Southdown Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
330736,Southdown Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
330736,Southdown Road,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
330736,Southdown Road,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.6
330736,Southdown Road,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
330736,Southdown Road,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.03
330736,Southdown Road,2024-01-17T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
330736,Southdown Road,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
330736,Southdown Road,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
330736,Southdown Road,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
330736,Southdown Road,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
330736,Southdown Road,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
330736,Southdown Road,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.26
330736,Southdown Road,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.81
330736,Southdown Road,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,26.79
330736,Southdown Road,2024-01-17T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.0
330736,Southdown Road,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.1
330736,Southdown Road,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
330736,Southdown Road,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.0
330736,Southdown Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.93
330736,Southdown Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.82
330736,Southdown Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
330736,Southdown Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.07
330736,Southdown Road,2024-01-17T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,67.8
330736,Southdown Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
330736,Southdown Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
330736,Southdown Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.5
330736,Southdown Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
330736,Southdown Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
330736,Southdown Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
330736,Southdown Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.62
330736,Southdown Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.55
330736,Southdown Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
330736,Southdown Road,2024-01-17T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
330736,Southdown Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.0
330736,Southdown Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
330736,Southdown Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
330736,Southdown Road,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,19.4
330736,Southdown Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330736,Southdown Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
330736,Southdown Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330736,Southdown Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
330736,Southdown Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330736,Southdown Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
330736,Southdown Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
330736,Southdown Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.3
330736,Southdown Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.41
330736,Southdown Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.12
330736,Southdown Road,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,136.0
330736,Southdown Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
330736,Southdown Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
330736,Southdown Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
330736,Southdown Road,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
330736,Southdown Road,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
330736,Southdown Road,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.62
330736,Southdown Road,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.37
330736,Southdown Road,2024-01-17T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
330736,Southdown Road,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
330736,Southdown Road,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
330736,Southdown Road,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
330736,Southdown Road,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
330736,Southdown Road,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
330736,Southdown Road,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.93
330736,Southdown Road,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.49
330736,Southdown Road,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,27.42
330736,Southdown Road,2024-01-17T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,59.2
330736,Southdown Road,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.4
330736,Southdown Road,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
330736,Southdown Road,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.5
330736,Southdown Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.02
330736,Southdown Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.23
330736,Southdown Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
330736,Southdown Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.36
330736,Southdown Road,2024-01-17T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.3
330736,Southdown Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
330736,Southdown Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
330736,Southdown Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.9
330736,Southdown Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
330736,Southdown Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.48
330736,Southdown Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
330736,Southdown Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
330736,Southdown Road,2024-01-17T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
330736,Southdown Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.9
330736,Southdown Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
330736,Southdown Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
330736,Southdown Road,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,19.4
330736,Southdown Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330736,Southdown Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
330736,Southdown Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330736,Southdown Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
330736,Southdown Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330736,Southdown Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
330736,Southdown Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
330736,Southdown Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
330736,Southdown Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.46
330736,Southdown Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.68
330736,Southdown Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.1
330736,Southdown Road,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,131.2
330736,Southdown Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
330736,Southdown Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
330736,Southdown Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
330736,Southdown Road,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
330736,Southdown Road,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.99
330736,Southdown Road,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.75
330736,Southdown Road,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.11
330736,Southdown Road,2024-01-17T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
330736,Southdown Road,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
330736,Southdown Road,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
330736,Southdown Road,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
330736,Southdown Road,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.13
330736,Southdown Road,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.94
330736,Southdown Road,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.32
330736,Southdown Road,2024-01-17T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
330736,Southdown Road,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.1
330736,Southdown Road,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.6
330736,Southdown Road,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.1
330736,Southdown Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
330736,Southdown Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
330736,Southdown Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
330736,Southdown Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.42
330736,Southdown Road,2024-01-17T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
330736,Southdown Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
330736,Southdown Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
330736,Southdown Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
330736,Southdown Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.9
330736,Southdown Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
330736,Southdown Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
330736,Southdown Road,2024-01-17T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
330736,Southdown Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
330736,Southdown Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
330736,Southdown Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
330736,Southdown Road,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,19.4
330736,Southdown Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330736,Southdown Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
330736,Southdown Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
330736,Southdown Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
330736,Southdown Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330736,Southdown Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
330736,Southdown Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
330736,Southdown Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
330736,Southdown Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
330736,Southdown Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.24
330736,Southdown Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.16
330736,Southdown Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.86
330736,Southdown Road,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
330736,Southdown Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
330736,Southdown Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
330736,Southdown Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
330736,Southdown Road,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
330736,Southdown Road,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.65
330736,Southdown Road,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.64
330736,Southdown Road,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.56
330736,Southdown Road,2024-01-17T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
330736,Southdown Road,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
330736,Southdown Road,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
330736,Southdown Road,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
330736,Southdown Road,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
330736,Southdown Road,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.62
330736,Southdown Road,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.66
330736,Southdown Road,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.6
330736,Southdown Road,2024-01-17T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
330736,Southdown Road,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.6
330736,Southdown Road,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
330736,Southdown Road,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.9
330736,Southdown Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.61
330736,Southdown Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
330736,Southdown Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
330736,Southdown Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.1
330736,Southdown Road,2024-01-17T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
330736,Southdown Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
330736,Southdown Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
330736,Southdown Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
330736,Southdown Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.4
330736,Southdown Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.43
330736,Southdown Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
330736,Southdown Road,2024-01-17T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
330736,Southdown Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
330736,Southdown Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
330736,Southdown Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
330736,Southdown Road,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,19.4
330736,Southdown Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330736,Southdown Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
330736,Southdown Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
