Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
330736,Southdown Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330736,Southdown Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
330736,Southdown Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
330736,Southdown Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
330736,Southdown Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
330736,Southdown Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.5
330736,Southdown Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.96
330736,Southdown Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.73
330736,Southdown Road,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
330736,Southdown Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
330736,Southdown Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
330736,Southdown Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
330736,Southdown Road,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.34
330736,Southdown Road,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
330736,Southdown Road,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.31
330736,Southdown Road,2024-01-17T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
330736,Southdown Road,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
330736,Southdown Road,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
330736,Southdown Road,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
330736,Southdown Road,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
330736,Southdown Road,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.81
330736,Southdown Road,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.73
330736,Southdown Road,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.22
330736,Southdown Road,2024-01-17T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
330736,Southdown Road,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.3
330736,Southdown Road,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
330736,Southdown Road,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
330736,Southdown Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
330736,Southdown Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
330736,Southdown Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
330736,Southdown Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.77
330736,Southdown Road,2024-01-17T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
330736,Southdown Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
330736,Southdown Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
330736,Southdown Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
330736,Southdown Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330736,Southdown Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
330736,Southdown Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
330736,Southdown Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
330736,Southdown Road,2024-01-17T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
330736,Southdown Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
330736,Southdown Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
330736,Southdown Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
330736,Southdown Road,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,19.4
330736,Southdown Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330736,Southdown Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
330736,Southdown Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
330736,Southdown Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
330736,Southdown Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330736,Southdown Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
330736,Southdown Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
330736,Southdown Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
330736,Southdown Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.69
330736,Southdown Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.6
330736,Southdown Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.62
330736,Southdown Road,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
330736,Southdown Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
330736,Southdown Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
330736,Southdown Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
330736,Southdown Road,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
330736,Southdown Road,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.69
330736,Southdown Road,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
330736,Southdown Road,2024-01-17T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
330736,Southdown Road,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330736,Southdown Road,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
330736,Southdown Road,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
330736,Southdown Road,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
330736,Southdown Road,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
330736,Southdown Road,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.7
330736,Southdown Road,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.23
330736,Southdown Road,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.24
330736,Southdown Road,2024-01-17T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
330736,Southdown Road,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.2
330736,Southdown Road,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
330736,Southdown Road,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
330736,Southdown Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
330736,Southdown Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.92
330736,Southdown Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
330736,Southdown Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.18
330736,Southdown Road,2024-01-17T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
330736,Southdown Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
330736,Southdown Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
330736,Southdown Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
330736,Southdown Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330736,Southdown Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
330736,Southdown Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.54
330736,Southdown Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
330736,Southdown Road,2024-01-17T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
330736,Southdown Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
330736,Southdown Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
330736,Southdown Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
330736,Southdown Road,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,19.4
330736,Southdown Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330736,Southdown Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
330736,Southdown Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
330736,Southdown Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
330736,Southdown Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330736,Southdown Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
330736,Southdown Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
330736,Southdown Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
330736,Southdown Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
330736,Southdown Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.58
330736,Southdown Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.81
330736,Southdown Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.64
330736,Southdown Road,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
330736,Southdown Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
330736,Southdown Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
330736,Southdown Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
330736,Southdown Road,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
330736,Southdown Road,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.68
330736,Southdown Road,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
330736,Southdown Road,2024-01-17T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330736,Southdown Road,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330736,Southdown Road,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
330736,Southdown Road,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
330736,Southdown Road,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
330736,Southdown Road,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.36
330736,Southdown Road,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.54
330736,Southdown Road,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.93
330736,Southdown Road,2024-01-17T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
330736,Southdown Road,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.5
330736,Southdown Road,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
330736,Southdown Road,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.7
330736,Southdown Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
330736,Southdown Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
330736,Southdown Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
330736,Southdown Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.35
330736,Southdown Road,2024-01-17T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
330736,Southdown Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
330736,Southdown Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
330736,Southdown Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
330736,Southdown Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
330736,Southdown Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.21
330736,Southdown Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
330736,Southdown Road,2024-01-17T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
330736,Southdown Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
330736,Southdown Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
330736,Southdown Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
330736,Southdown Road,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,19.4
330736,Southdown Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330736,Southdown Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
330736,Southdown Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330736,Southdown Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
330736,Southdown Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330736,Southdown Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
330736,Southdown Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
330736,Southdown Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
330736,Southdown Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
330736,Southdown Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.72
330736,Southdown Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.63
330736,Southdown Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.53
330736,Southdown Road,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
330736,Southdown Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
330736,Southdown Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
330736,Southdown Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
330736,Southdown Road,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.23
330736,Southdown Road,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
330736,Southdown Road,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.54
330736,Southdown Road,2024-01-17T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
330736,Southdown Road,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
330736,Southdown Road,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
330736,Southdown Road,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
330736,Southdown Road,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
330736,Southdown Road,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.78
330736,Southdown Road,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.23
330736,Southdown Road,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.34
330736,Southdown Road,2024-01-17T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
330736,Southdown Road,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.4
330736,Southdown Road,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
330736,Southdown Road,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
330736,Southdown Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
330736,Southdown Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
330736,Southdown Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
330736,Southdown Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.95
330736,Southdown Road,2024-01-17T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
330736,Southdown Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
330736,Southdown Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
330736,Southdown Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
330736,Southdown Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.51
330736,Southdown Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.02
330736,Southdown Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
330736,Southdown Road,2024-01-17T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
330736,Southdown Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
330736,Southdown Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
330736,Southdown Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
330736,Southdown Road,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,19.4
330736,Southdown Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330736,Southdown Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
330736,Southdown Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330736,Southdown Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
330736,Southdown Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330736,Southdown Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
330736,Southdown Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
330736,Southdown Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
330736,Southdown Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
330736,Southdown Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.98
330736,Southdown Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.4
330736,Southdown Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.27
330736,Southdown Road,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
330736,Southdown Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
330736,Southdown Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
330736,Southdown Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
330736,Southdown Road,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.89
330736,Southdown Road,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
330736,Southdown Road,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.59
330736,Southdown Road,2024-01-17T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
330736,Southdown Road,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330736,Southdown Road,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
330736,Southdown Road,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
330736,Southdown Road,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.12
330736,Southdown Road,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.87
330736,Southdown Road,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.82
330736,Southdown Road,2024-01-17T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
330736,Southdown Road,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
330736,Southdown Road,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
330736,Southdown Road,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
330736,Southdown Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
330736,Southdown Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
330736,Southdown Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.14
330736,Southdown Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.26
330736,Southdown Road,2024-01-17T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
330736,Southdown Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
330736,Southdown Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
330736,Southdown Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
330736,Southdown Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
330736,Southdown Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.01
330736,Southdown Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
330736,Southdown Road,2024-01-17T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
330736,Southdown Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
330736,Southdown Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
330736,Southdown Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
330736,Southdown Road,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,19.4
330736,Southdown Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330736,Southdown Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
330736,Southdown Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330736,Southdown Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
330736,Southdown Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330736,Southdown Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
330736,Southdown Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
330736,Southdown Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
330736,Southdown Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.62
330736,Southdown Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.9
330736,Southdown Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.69
330736,Southdown Road,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
330736,Southdown Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
330736,Southdown Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
330736,Southdown Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
330736,Southdown Road,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
330736,Southdown Road,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.71
330736,Southdown Road,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.41
330736,Southdown Road,2024-01-17T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
330736,Southdown Road,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
330736,Southdown Road,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
330736,Southdown Road,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
330736,Southdown Road,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.64
330736,Southdown Road,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
330736,Southdown Road,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.74
330736,Southdown Road,2024-01-17T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
330736,Southdown Road,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
330736,Southdown Road,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
330736,Southdown Road,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
330736,Southdown Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
330736,Southdown Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
330736,Southdown Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
330736,Southdown Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.15
330736,Southdown Road,2024-01-17T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
330736,Southdown Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
330736,Southdown Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
330736,Southdown Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
330736,Southdown Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
330736,Southdown Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.71
330736,Southdown Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
330736,Southdown Road,2024-01-17T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
330736,Southdown Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
330736,Southdown Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.8
330736,Southdown Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
330736,Southdown Road,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,19.4
330736,Southdown Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330736,Southdown Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
330736,Southdown Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330736,Southdown Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
330736,Southdown Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330736,Southdown Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
330736,Southdown Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
330736,Southdown Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
330736,Southdown Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
330736,Southdown Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.12
330736,Southdown Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.22
330736,Southdown Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.14
330736,Southdown Road,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
330736,Southdown Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
330736,Southdown Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
330736,Southdown Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
330736,Southdown Road,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
330736,Southdown Road,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
330736,Southdown Road,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.44
330736,Southdown Road,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.36
330736,Southdown Road,2024-01-17T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
330736,Southdown Road,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330736,Southdown Road,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
330736,Southdown Road,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
330736,Southdown Road,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
330736,Southdown Road,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.73
330736,Southdown Road,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
330736,Southdown Road,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.01
330736,Southdown Road,2024-01-17T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
330736,Southdown Road,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
330736,Southdown Road,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
330736,Southdown Road,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
330736,Southdown Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
330736,Southdown Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
330736,Southdown Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
330736,Southdown Road,2024-01-17T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
330736,Southdown Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
330736,Southdown Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
330736,Southdown Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
330736,Southdown Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
330736,Southdown Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.15
330736,Southdown Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
330736,Southdown Road,2024-01-17T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
330736,Southdown Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
330736,Southdown Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
330736,Southdown Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
330736,Southdown Road,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,19.4
330736,Southdown Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330736,Southdown Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
330736,Southdown Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330736,Southdown Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
330736,Southdown Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330736,Southdown Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
330736,Southdown Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
330736,Southdown Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
330736,Southdown Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
330736,Southdown Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.33
330736,Southdown Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.03
330736,Southdown Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.13
330736,Southdown Road,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
330736,Southdown Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
330736,Southdown Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
330736,Southdown Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
330736,Southdown Road,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
330736,Southdown Road,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.5
330736,Southdown Road,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.34
330736,Southdown Road,2024-01-17T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
330736,Southdown Road,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330736,Southdown Road,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
330736,Southdown Road,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
330736,Southdown Road,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.59
330736,Southdown Road,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
330736,Southdown Road,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.69
330736,Southdown Road,2024-01-17T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
330736,Southdown Road,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
330736,Southdown Road,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
330736,Southdown Road,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
330736,Southdown Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
330736,Southdown Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
330736,Southdown Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
330736,Southdown Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.3
330736,Southdown Road,2024-01-17T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
330736,Southdown Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
330736,Southdown Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
330736,Southdown Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
330736,Southdown Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.11
330736,Southdown Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.36
330736,Southdown Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
330736,Southdown Road,2024-01-17T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
330736,Southdown Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
330736,Southdown Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
330736,Southdown Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
330736,Southdown Road,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,19.4
330736,Southdown Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330736,Southdown Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
330736,Southdown Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330736,Southdown Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
330736,Southdown Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330736,Southdown Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
330736,Southdown Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
330736,Southdown Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
330736,Southdown Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
330736,Southdown Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.66
330736,Southdown Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.47
330736,Southdown Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.21
330736,Southdown Road,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
330736,Southdown Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
330736,Southdown Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
330736,Southdown Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
330736,Southdown Road,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
330736,Southdown Road,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.89
330736,Southdown Road,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.44
330736,Southdown Road,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
330736,Southdown Road,2024-01-17T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
330736,Southdown Road,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330736,Southdown Road,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
330736,Southdown Road,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
330736,Southdown Road,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.67
330736,Southdown Road,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.43
330736,Southdown Road,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.42
330736,Southdown Road,2024-01-17T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
330736,Southdown Road,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
330736,Southdown Road,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
330736,Southdown Road,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
330736,Southdown Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
330736,Southdown Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
330736,Southdown Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
330736,Southdown Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
330736,Southdown Road,2024-01-17T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
330736,Southdown Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
330736,Southdown Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
330736,Southdown Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
330736,Southdown Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330736,Southdown Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.86
330736,Southdown Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
330736,Southdown Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
330736,Southdown Road,2024-01-17T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
330736,Southdown Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
330736,Southdown Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
330736,Southdown Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
330736,Southdown Road,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,19.4
330736,Southdown Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330736,Southdown Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
330736,Southdown Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330736,Southdown Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
330736,Southdown Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330736,Southdown Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
330736,Southdown Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
330736,Southdown Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
330736,Southdown Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
330736,Southdown Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.29
330736,Southdown Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.05
330736,Southdown Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.25
330736,Southdown Road,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
330736,Southdown Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
330736,Southdown Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
330736,Southdown Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
330736,Southdown Road,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
330736,Southdown Road,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
330736,Southdown Road,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.52
330736,Southdown Road,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
330736,Southdown Road,2024-01-17T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
330736,Southdown Road,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330736,Southdown Road,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
330736,Southdown Road,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
330736,Southdown Road,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
330736,Southdown Road,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
330736,Southdown Road,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.32
330736,Southdown Road,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.31
330736,Southdown Road,2024-01-17T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
330736,Southdown Road,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
330736,Southdown Road,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
