Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
330736,Southdown Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
330736,Southdown Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
330736,Southdown Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
330736,Southdown Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
330736,Southdown Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.56
330736,Southdown Road,2024-01-17T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
330736,Southdown Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
330736,Southdown Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
330736,Southdown Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
330736,Southdown Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330736,Southdown Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
330736,Southdown Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.18
330736,Southdown Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
330736,Southdown Road,2024-01-17T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
330736,Southdown Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
330736,Southdown Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
330736,Southdown Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
330736,Southdown Road,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,19.4
330736,Southdown Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330736,Southdown Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
330736,Southdown Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330736,Southdown Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
330736,Southdown Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330736,Southdown Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
330736,Southdown Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
330736,Southdown Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
330736,Southdown Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
330736,Southdown Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.46
330736,Southdown Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.41
330736,Southdown Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.59
330736,Southdown Road,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
330736,Southdown Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
330736,Southdown Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
330736,Southdown Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
330736,Southdown Road,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
330736,Southdown Road,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.57
330736,Southdown Road,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.54
330736,Southdown Road,2024-01-17T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
330736,Southdown Road,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
330736,Southdown Road,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
330736,Southdown Road,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
330736,Southdown Road,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
330736,Southdown Road,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.08
330736,Southdown Road,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.95
330736,Southdown Road,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.98
330736,Southdown Road,2024-01-17T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
330736,Southdown Road,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
330736,Southdown Road,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
330736,Southdown Road,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.1
330736,Southdown Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
330736,Southdown Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.89
330736,Southdown Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
330736,Southdown Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.83
330736,Southdown Road,2024-01-17T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
330736,Southdown Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
330736,Southdown Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
330736,Southdown Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
330736,Southdown Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
330736,Southdown Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.74
330736,Southdown Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.4
330736,Southdown Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
330736,Southdown Road,2024-01-17T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
330736,Southdown Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
330736,Southdown Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
330736,Southdown Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
330736,Southdown Road,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,19.4
330736,Southdown Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330736,Southdown Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
330736,Southdown Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330736,Southdown Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
330736,Southdown Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330736,Southdown Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
330736,Southdown Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
330736,Southdown Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
330736,Southdown Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
330736,Southdown Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.91
330736,Southdown Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.36
330736,Southdown Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.25
330736,Southdown Road,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
330736,Southdown Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
330736,Southdown Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
330736,Southdown Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
330736,Southdown Road,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
330736,Southdown Road,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
330736,Southdown Road,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
330736,Southdown Road,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.66
330736,Southdown Road,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.55
330736,Southdown Road,2024-01-17T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
330736,Southdown Road,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330736,Southdown Road,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
330736,Southdown Road,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
330736,Southdown Road,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
330736,Southdown Road,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.63
330736,Southdown Road,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.63
330736,Southdown Road,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.98
330736,Southdown Road,2024-01-17T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
330736,Southdown Road,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
330736,Southdown Road,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
330736,Southdown Road,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.4
330736,Southdown Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
330736,Southdown Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
330736,Southdown Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
330736,Southdown Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.06
330736,Southdown Road,2024-01-17T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
330736,Southdown Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
330736,Southdown Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
330736,Southdown Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
330736,Southdown Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
330736,Southdown Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
330736,Southdown Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
330736,Southdown Road,2024-01-17T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
330736,Southdown Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
330736,Southdown Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
330736,Southdown Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
330736,Southdown Road,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,19.4
330736,Southdown Road,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330736,Southdown Road,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
330736,Southdown Road,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330736,Southdown Road,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
330736,Southdown Road,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330736,Southdown Road,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
330736,Southdown Road,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
330736,Southdown Road,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
330736,Southdown Road,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
330736,Southdown Road,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.98
330736,Southdown Road,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.1
330736,Southdown Road,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.02
330736,Southdown Road,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
330736,Southdown Road,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
330736,Southdown Road,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
330736,Southdown Road,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
330736,Southdown Road,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
330736,Southdown Road,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
330736,Southdown Road,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.75
330736,Southdown Road,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
330736,Southdown Road,2024-01-17T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
330736,Southdown Road,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
330736,Southdown Road,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
330736,Southdown Road,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
330736,Southdown Road,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
330736,Southdown Road,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330736,Southdown Road,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.8
330736,Southdown Road,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.09
330736,Southdown Road,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.65
330736,Southdown Road,2024-01-17T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
330736,Southdown Road,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
330736,Southdown Road,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
330736,Southdown Road,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.7
330736,Southdown Road,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
330736,Southdown Road,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
330736,Southdown Road,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
330736,Southdown Road,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
330736,Southdown Road,2024-01-17T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
330736,Southdown Road,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
330736,Southdown Road,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
330736,Southdown Road,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
330736,Southdown Road,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
330736,Southdown Road,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
330736,Southdown Road,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.76
330736,Southdown Road,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
330736,Southdown Road,2024-01-17T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
330736,Southdown Road,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
330736,Southdown Road,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
330736,Southdown Road,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
330736,Southdown Road,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,19.4
330736,Southdown Road,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330736,Southdown Road,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
330736,Southdown Road,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
330736,Southdown Road,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
330736,Southdown Road,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330736,Southdown Road,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
330736,Southdown Road,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
330736,Southdown Road,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
330736,Southdown Road,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
330736,Southdown Road,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.52
330736,Southdown Road,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.4
330736,Southdown Road,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.48
330736,Southdown Road,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
330736,Southdown Road,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
330736,Southdown Road,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
330736,Southdown Road,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
330736,Southdown Road,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.83
330736,Southdown Road,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.65
330736,Southdown Road,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
330736,Southdown Road,2024-01-17T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
330736,Southdown Road,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330736,Southdown Road,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
330736,Southdown Road,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
330736,Southdown Road,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
330736,Southdown Road,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.06
330736,Southdown Road,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.3
330736,Southdown Road,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.38
330736,Southdown Road,2024-01-17T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
330736,Southdown Road,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
330736,Southdown Road,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
330736,Southdown Road,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
330736,Southdown Road,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
330736,Southdown Road,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
330736,Southdown Road,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
330736,Southdown Road,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.85
330736,Southdown Road,2024-01-17T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
330736,Southdown Road,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
330736,Southdown Road,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
330736,Southdown Road,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
330736,Southdown Road,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330736,Southdown Road,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
330736,Southdown Road,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
330736,Southdown Road,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
330736,Southdown Road,2024-01-17T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
330736,Southdown Road,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
330736,Southdown Road,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
330736,Southdown Road,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
330736,Southdown Road,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,19.4
330736,Southdown Road,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330736,Southdown Road,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
330736,Southdown Road,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
330736,Southdown Road,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
330736,Southdown Road,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330736,Southdown Road,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
330736,Southdown Road,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
330736,Southdown Road,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
330736,Southdown Road,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
330736,Southdown Road,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.34
330736,Southdown Road,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.73
330736,Southdown Road,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.8
330736,Southdown Road,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
330736,Southdown Road,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
330736,Southdown Road,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
330736,Southdown Road,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
330736,Southdown Road,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
330736,Southdown Road,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.67
330736,Southdown Road,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.52
330736,Southdown Road,2024-01-17T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
330736,Southdown Road,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
330736,Southdown Road,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
330736,Southdown Road,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
330736,Southdown Road,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
330736,Southdown Road,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.87
330736,Southdown Road,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.29
330736,Southdown Road,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.85
330736,Southdown Road,2024-01-17T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
330736,Southdown Road,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
330736,Southdown Road,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
330736,Southdown Road,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
330736,Southdown Road,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.48
330736,Southdown Road,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
330736,Southdown Road,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
330736,Southdown Road,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.43
330736,Southdown Road,2024-01-17T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
330736,Southdown Road,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
330736,Southdown Road,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
330736,Southdown Road,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
330736,Southdown Road,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
330736,Southdown Road,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
330736,Southdown Road,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
330736,Southdown Road,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
330736,Southdown Road,2024-01-17T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
330736,Southdown Road,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
330736,Southdown Road,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
330736,Southdown Road,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
330736,Southdown Road,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,19.4
330736,Southdown Road,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330736,Southdown Road,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
330736,Southdown Road,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330736,Southdown Road,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
330736,Southdown Road,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330736,Southdown Road,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
330736,Southdown Road,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
330736,Southdown Road,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
330736,Southdown Road,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.41
330736,Southdown Road,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.29
330736,Southdown Road,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.67
330736,Southdown Road,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
330736,Southdown Road,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
330736,Southdown Road,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
330736,Southdown Road,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
330736,Southdown Road,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.64
330736,Southdown Road,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.65
330736,Southdown Road,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.43
330736,Southdown Road,2024-01-17T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
330736,Southdown Road,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
330736,Southdown Road,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
330736,Southdown Road,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
330736,Southdown Road,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
330736,Southdown Road,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
330736,Southdown Road,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.81
330736,Southdown Road,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.7
330736,Southdown Road,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.03
330736,Southdown Road,2024-01-17T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
330736,Southdown Road,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
330736,Southdown Road,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
330736,Southdown Road,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
330736,Southdown Road,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
330736,Southdown Road,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
330736,Southdown Road,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
330736,Southdown Road,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.49
330736,Southdown Road,2024-01-17T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
330736,Southdown Road,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
330736,Southdown Road,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
330736,Southdown Road,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
330736,Southdown Road,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
330736,Southdown Road,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
330736,Southdown Road,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
330736,Southdown Road,2024-01-17T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
330736,Southdown Road,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
330736,Southdown Road,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
330736,Southdown Road,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
330736,Southdown Road,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,19.4
330736,Southdown Road,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330736,Southdown Road,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
330736,Southdown Road,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330736,Southdown Road,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
330736,Southdown Road,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330736,Southdown Road,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
330736,Southdown Road,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
330736,Southdown Road,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
330736,Southdown Road,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
330736,Southdown Road,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.5
330736,Southdown Road,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.73
330736,Southdown Road,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.13
330736,Southdown Road,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
330736,Southdown Road,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
330736,Southdown Road,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
330736,Southdown Road,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
330736,Southdown Road,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
330736,Southdown Road,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.24
330736,Southdown Road,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
330736,Southdown Road,2024-01-17T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
330736,Southdown Road,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
330736,Southdown Road,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
330736,Southdown Road,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
330736,Southdown Road,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
330736,Southdown Road,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.96
330736,Southdown Road,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.42
330736,Southdown Road,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.58
330736,Southdown Road,2024-01-17T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
330736,Southdown Road,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
330736,Southdown Road,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
330736,Southdown Road,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.7
330736,Southdown Road,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
330736,Southdown Road,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.39
330736,Southdown Road,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
330736,Southdown Road,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.9
330736,Southdown Road,2024-01-17T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
330736,Southdown Road,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
330736,Southdown Road,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
330736,Southdown Road,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
330736,Southdown Road,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330736,Southdown Road,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.08
330736,Southdown Road,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
330736,Southdown Road,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
330736,Southdown Road,2024-01-17T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
330736,Southdown Road,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
330736,Southdown Road,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
330736,Southdown Road,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
330736,Southdown Road,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,19.4
330736,Southdown Road,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330736,Southdown Road,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
330736,Southdown Road,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330736,Southdown Road,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
330736,Southdown Road,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330736,Southdown Road,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
330736,Southdown Road,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
330736,Southdown Road,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
330736,Southdown Road,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
330736,Southdown Road,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.16
330736,Southdown Road,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.99
330736,Southdown Road,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.61
330736,Southdown Road,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
330736,Southdown Road,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
330736,Southdown Road,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
330736,Southdown Road,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
330736,Southdown Road,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.67
330736,Southdown Road,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
330736,Southdown Road,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.1
330736,Southdown Road,2024-01-17T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
330736,Southdown Road,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330736,Southdown Road,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330736,Southdown Road,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
330736,Southdown Road,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
330736,Southdown Road,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
330736,Southdown Road,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.64
330736,Southdown Road,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.6
330736,Southdown Road,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.9
330736,Southdown Road,2024-01-17T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
330736,Southdown Road,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
330736,Southdown Road,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
330736,Southdown Road,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.6
330736,Southdown Road,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.9
330736,Southdown Road,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
330736,Southdown Road,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
330736,Southdown Road,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
330736,Southdown Road,2024-01-17T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
330736,Southdown Road,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
330736,Southdown Road,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
330736,Southdown Road,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
330736,Southdown Road,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
330736,Southdown Road,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
330736,Southdown Road,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
330736,Southdown Road,2024-01-17T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
330736,Southdown Road,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
330736,Southdown Road,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
330736,Southdown Road,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
330736,Southdown Road,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,19.4
330736,Southdown Road,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330736,Southdown Road,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
330736,Southdown Road,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330736,Southdown Road,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
330736,Southdown Road,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330736,Southdown Road,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
330736,Southdown Road,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
330736,Southdown Road,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.31
330736,Southdown Road,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.56
330736,Southdown Road,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.83
330736,Southdown Road,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
330736,Southdown Road,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
330736,Southdown Road,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
330736,Southdown Road,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
330736,Southdown Road,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
330736,Southdown Road,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
330736,Southdown Road,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.29
330736,Southdown Road,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.15
330736,Southdown Road,2024-01-17T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
330736,Southdown Road,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330736,Southdown Road,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
330736,Southdown Road,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
330736,Southdown Road,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
330736,Southdown Road,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
330736,Southdown Road,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.11
330736,Southdown Road,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.06
330736,Southdown Road,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.99
330736,Southdown Road,2024-01-17T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
330736,Southdown Road,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.6
330736,Southdown Road,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
330736,Southdown Road,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.0
330736,Southdown Road,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
330736,Southdown Road,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
330736,Southdown Road,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
330736,Southdown Road,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.93
330736,Southdown Road,2024-01-17T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
330736,Southdown Road,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
330736,Southdown Road,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
330736,Southdown Road,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
330736,Southdown Road,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
330736,Southdown Road,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
330736,Southdown Road,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
330736,Southdown Road,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
330736,Southdown Road,2024-01-17T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
330736,Southdown Road,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
330736,Southdown Road,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
330736,Southdown Road,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
330736,Southdown Road,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,19.4
330736,Southdown Road,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330736,Southdown Road,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
330736,Southdown Road,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330736,Southdown Road,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
330736,Southdown Road,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330736,Southdown Road,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
330736,Southdown Road,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
330736,Southdown Road,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
330736,Southdown Road,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.03
