Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.77
330736,Southdown Road,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.19
330736,Southdown Road,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
330736,Southdown Road,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
330736,Southdown Road,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
330736,Southdown Road,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
330736,Southdown Road,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
330736,Southdown Road,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.79
330736,Southdown Road,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.57
330736,Southdown Road,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
330736,Southdown Road,2024-01-17T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
330736,Southdown Road,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
330736,Southdown Road,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
330736,Southdown Road,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
330736,Southdown Road,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.4
330736,Southdown Road,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.79
330736,Southdown Road,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.85
330736,Southdown Road,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.64
330736,Southdown Road,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.37
330736,Southdown Road,2024-01-17T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
330736,Southdown Road,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.6
330736,Southdown Road,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
330736,Southdown Road,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.1
330736,Southdown Road,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
330736,Southdown Road,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
330736,Southdown Road,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
330736,Southdown Road,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.17
330736,Southdown Road,2024-01-17T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
330736,Southdown Road,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
330736,Southdown Road,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
330736,Southdown Road,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
330736,Southdown Road,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330736,Southdown Road,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
330736,Southdown Road,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
330736,Southdown Road,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
330736,Southdown Road,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
330736,Southdown Road,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
330736,Southdown Road,2024-01-17T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
330736,Southdown Road,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
330736,Southdown Road,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
330736,Southdown Road,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
330736,Southdown Road,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,19.3
330736,Southdown Road,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330736,Southdown Road,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
330736,Southdown Road,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330736,Southdown Road,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
330736,Southdown Road,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330736,Southdown Road,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
330736,Southdown Road,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
330736,Southdown Road,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.8
330736,Southdown Road,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.45
330736,Southdown Road,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.97
330736,Southdown Road,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
330736,Southdown Road,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
330736,Southdown Road,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
330736,Southdown Road,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
330736,Southdown Road,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
330736,Southdown Road,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
330736,Southdown Road,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.53
330736,Southdown Road,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.42
330736,Southdown Road,2024-01-17T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
330736,Southdown Road,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
330736,Southdown Road,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
330736,Southdown Road,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
330736,Southdown Road,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
330736,Southdown Road,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.64
330736,Southdown Road,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.5
330736,Southdown Road,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.68
330736,Southdown Road,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.5
330736,Southdown Road,2024-01-17T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
330736,Southdown Road,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.9
330736,Southdown Road,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.6
330736,Southdown Road,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.9
330736,Southdown Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
330736,Southdown Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
330736,Southdown Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
330736,Southdown Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.66
330736,Southdown Road,2024-01-17T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
330736,Southdown Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
330736,Southdown Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
330736,Southdown Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
330736,Southdown Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
330736,Southdown Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
330736,Southdown Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
330736,Southdown Road,2024-01-17T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
330736,Southdown Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
330736,Southdown Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
330736,Southdown Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
330736,Southdown Road,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,19.3
330736,Southdown Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330736,Southdown Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
330736,Southdown Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330736,Southdown Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
330736,Southdown Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330736,Southdown Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
330736,Southdown Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
330736,Southdown Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.23
330736,Southdown Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.32
330736,Southdown Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.89
330736,Southdown Road,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
330736,Southdown Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
330736,Southdown Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
330736,Southdown Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
330736,Southdown Road,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
330736,Southdown Road,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
330736,Southdown Road,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.53
330736,Southdown Road,2024-01-17T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330736,Southdown Road,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330736,Southdown Road,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
330736,Southdown Road,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
330736,Southdown Road,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
330736,Southdown Road,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
330736,Southdown Road,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.07
330736,Southdown Road,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.37
330736,Southdown Road,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.29
330736,Southdown Road,2024-01-17T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
330736,Southdown Road,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.0
330736,Southdown Road,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
330736,Southdown Road,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
330736,Southdown Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
330736,Southdown Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
330736,Southdown Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.58
330736,Southdown Road,2024-01-17T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
330736,Southdown Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
330736,Southdown Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
330736,Southdown Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
330736,Southdown Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
330736,Southdown Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.74
330736,Southdown Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
330736,Southdown Road,2024-01-17T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
330736,Southdown Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
330736,Southdown Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
330736,Southdown Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
330736,Southdown Road,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,19.3
330736,Southdown Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330736,Southdown Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
330736,Southdown Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330736,Southdown Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
330736,Southdown Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330736,Southdown Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
330736,Southdown Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
330736,Southdown Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
330736,Southdown Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
330736,Southdown Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.48
330736,Southdown Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.15
330736,Southdown Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.26
330736,Southdown Road,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
330736,Southdown Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
330736,Southdown Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
330736,Southdown Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
330736,Southdown Road,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
330736,Southdown Road,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
330736,Southdown Road,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.47
330736,Southdown Road,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
330736,Southdown Road,2024-01-17T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
330736,Southdown Road,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
330736,Southdown Road,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
330736,Southdown Road,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.55
330736,Southdown Road,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.78
330736,Southdown Road,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.65
330736,Southdown Road,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.94
330736,Southdown Road,2024-01-17T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
330736,Southdown Road,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.9
330736,Southdown Road,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
330736,Southdown Road,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.3
330736,Southdown Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
330736,Southdown Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
330736,Southdown Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
330736,Southdown Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
330736,Southdown Road,2024-01-17T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
330736,Southdown Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
330736,Southdown Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
330736,Southdown Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
330736,Southdown Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330736,Southdown Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
330736,Southdown Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.2
330736,Southdown Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
330736,Southdown Road,2024-01-17T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
330736,Southdown Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
330736,Southdown Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
330736,Southdown Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
330736,Southdown Road,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,19.3
330736,Southdown Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330736,Southdown Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
330736,Southdown Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330736,Southdown Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
330736,Southdown Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330736,Southdown Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
330736,Southdown Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330736,Southdown Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
330736,Southdown Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.16
330736,Southdown Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.16
330736,Southdown Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.29
330736,Southdown Road,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
330736,Southdown Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
330736,Southdown Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
330736,Southdown Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
330736,Southdown Road,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.89
330736,Southdown Road,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
330736,Southdown Road,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.27
330736,Southdown Road,2024-01-17T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
330736,Southdown Road,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330736,Southdown Road,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
330736,Southdown Road,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
330736,Southdown Road,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.12
330736,Southdown Road,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.33
330736,Southdown Road,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.48
330736,Southdown Road,2024-01-17T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
330736,Southdown Road,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
330736,Southdown Road,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.2
330736,Southdown Road,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.4
330736,Southdown Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.51
330736,Southdown Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
330736,Southdown Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
330736,Southdown Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.82
330736,Southdown Road,2024-01-17T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
330736,Southdown Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
330736,Southdown Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
330736,Southdown Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
330736,Southdown Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.69
330736,Southdown Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.24
330736,Southdown Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
330736,Southdown Road,2024-01-17T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
330736,Southdown Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
330736,Southdown Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
330736,Southdown Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
330736,Southdown Road,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,19.2
330736,Southdown Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330736,Southdown Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
330736,Southdown Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330736,Southdown Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
330736,Southdown Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330736,Southdown Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
330736,Southdown Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
330736,Southdown Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
330736,Southdown Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
330736,Southdown Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.77
330736,Southdown Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.41
330736,Southdown Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.46
330736,Southdown Road,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
330736,Southdown Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
330736,Southdown Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
330736,Southdown Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
330736,Southdown Road,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
330736,Southdown Road,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
330736,Southdown Road,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.54
330736,Southdown Road,2024-01-17T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
330736,Southdown Road,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330736,Southdown Road,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
330736,Southdown Road,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
330736,Southdown Road,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
330736,Southdown Road,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.6
330736,Southdown Road,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.62
330736,Southdown Road,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.35
330736,Southdown Road,2024-01-17T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
330736,Southdown Road,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.9
330736,Southdown Road,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.1
330736,Southdown Road,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.5
330736,Southdown Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
330736,Southdown Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.64
330736,Southdown Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.82
330736,Southdown Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
330736,Southdown Road,2024-01-17T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
330736,Southdown Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
330736,Southdown Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
330736,Southdown Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
330736,Southdown Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.77
330736,Southdown Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
330736,Southdown Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
330736,Southdown Road,2024-01-17T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
330736,Southdown Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
330736,Southdown Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
330736,Southdown Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
330736,Southdown Road,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,19.2
330736,Southdown Road,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330736,Southdown Road,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
330736,Southdown Road,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330736,Southdown Road,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
330736,Southdown Road,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330736,Southdown Road,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
330736,Southdown Road,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
330736,Southdown Road,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
330736,Southdown Road,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.56
330736,Southdown Road,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,39.15
330736,Southdown Road,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.61
330736,Southdown Road,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
330736,Southdown Road,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
330736,Southdown Road,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
330736,Southdown Road,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
330736,Southdown Road,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
330736,Southdown Road,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
330736,Southdown Road,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.37
330736,Southdown Road,2024-01-17T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
330736,Southdown Road,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330736,Southdown Road,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
330736,Southdown Road,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
330736,Southdown Road,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
330736,Southdown Road,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.41
330736,Southdown Road,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.97
330736,Southdown Road,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.28
330736,Southdown Road,2024-01-17T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
330736,Southdown Road,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.5
330736,Southdown Road,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.7
330736,Southdown Road,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.0
330736,Southdown Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
330736,Southdown Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
330736,Southdown Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
330736,Southdown Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
330736,Southdown Road,2024-01-17T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
330736,Southdown Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
330736,Southdown Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
330736,Southdown Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
330736,Southdown Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.87
330736,Southdown Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.38
330736,Southdown Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
330736,Southdown Road,2024-01-17T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
330736,Southdown Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
330736,Southdown Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
330736,Southdown Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
330736,Southdown Road,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,19.2
330736,Southdown Road,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330736,Southdown Road,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
330736,Southdown Road,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330736,Southdown Road,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
330736,Southdown Road,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330736,Southdown Road,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
330736,Southdown Road,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330736,Southdown Road,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
330736,Southdown Road,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.36
330736,Southdown Road,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.21
330736,Southdown Road,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.87
330736,Southdown Road,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
330736,Southdown Road,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
330736,Southdown Road,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
330736,Southdown Road,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
330736,Southdown Road,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
330736,Southdown Road,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
330736,Southdown Road,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.42
330736,Southdown Road,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.36
330736,Southdown Road,2024-01-17T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
330736,Southdown Road,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
330736,Southdown Road,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
330736,Southdown Road,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
330736,Southdown Road,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.77
330736,Southdown Road,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.84
330736,Southdown Road,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.08
330736,Southdown Road,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.25
330736,Southdown Road,2024-01-17T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
330736,Southdown Road,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.0
330736,Southdown Road,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.0
330736,Southdown Road,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.3
330736,Southdown Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
330736,Southdown Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
330736,Southdown Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.49
330736,Southdown Road,2024-01-17T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
330736,Southdown Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
330736,Southdown Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
330736,Southdown Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
330736,Southdown Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
330736,Southdown Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.55
330736,Southdown Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
330736,Southdown Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
330736,Southdown Road,2024-01-17T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
330736,Southdown Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
330736,Southdown Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
330736,Southdown Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
330736,Southdown Road,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,19.2
330736,Southdown Road,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330736,Southdown Road,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
330736,Southdown Road,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330736,Southdown Road,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
330736,Southdown Road,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330736,Southdown Road,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
330736,Southdown Road,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
330736,Southdown Road,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
330736,Southdown Road,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.44
330736,Southdown Road,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.74
330736,Southdown Road,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.67
330736,Southdown Road,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
330736,Southdown Road,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
330736,Southdown Road,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
330736,Southdown Road,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
330736,Southdown Road,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
330736,Southdown Road,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.88
330736,Southdown Road,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
330736,Southdown Road,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
330736,Southdown Road,2024-01-17T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
330736,Southdown Road,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
330736,Southdown Road,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
330736,Southdown Road,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
330736,Southdown Road,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
330736,Southdown Road,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
330736,Southdown Road,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.94
330736,Southdown Road,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.35
330736,Southdown Road,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.19
330736,Southdown Road,2024-01-17T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
330736,Southdown Road,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.6
330736,Southdown Road,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.0
330736,Southdown Road,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.9
330736,Southdown Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
330736,Southdown Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
330736,Southdown Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
330736,Southdown Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.46
330736,Southdown Road,2024-01-17T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
330736,Southdown Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
330736,Southdown Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
330736,Southdown Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
330736,Southdown Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.74
330736,Southdown Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.48
330736,Southdown Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
330736,Southdown Road,2024-01-17T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
330736,Southdown Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
330736,Southdown Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
330736,Southdown Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
330736,Southdown Road,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,19.2
330736,Southdown Road,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330736,Southdown Road,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
330736,Southdown Road,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330736,Southdown Road,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
330736,Southdown Road,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330736,Southdown Road,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
330736,Southdown Road,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
330736,Southdown Road,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
330736,Southdown Road,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.64
330736,Southdown Road,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.38
330736,Southdown Road,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.59
330736,Southdown Road,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
330736,Southdown Road,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
330736,Southdown Road,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
330736,Southdown Road,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
330736,Southdown Road,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
330736,Southdown Road,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.63
330736,Southdown Road,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.2
330736,Southdown Road,2024-01-17T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
330736,Southdown Road,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
330736,Southdown Road,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
330736,Southdown Road,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
330736,Southdown Road,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.66
330736,Southdown Road,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.64
330736,Southdown Road,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.93
330736,Southdown Road,2024-01-17T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
330736,Southdown Road,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
330736,Southdown Road,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
330736,Southdown Road,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.0
330736,Southdown Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
330736,Southdown Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
330736,Southdown Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
330736,Southdown Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.69
