Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-17T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
330736,Southdown Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
330736,Southdown Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
330736,Southdown Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
330736,Southdown Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330736,Southdown Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.77
330736,Southdown Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
330736,Southdown Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
330736,Southdown Road,2024-01-17T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
330736,Southdown Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
330736,Southdown Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
330736,Southdown Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
330736,Southdown Road,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,19.3
330736,Southdown Road,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330736,Southdown Road,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
330736,Southdown Road,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330736,Southdown Road,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
330736,Southdown Road,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330736,Southdown Road,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
330736,Southdown Road,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
330736,Southdown Road,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
330736,Southdown Road,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.71
330736,Southdown Road,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.17
330736,Southdown Road,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.81
330736,Southdown Road,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
330736,Southdown Road,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
330736,Southdown Road,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
330736,Southdown Road,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
330736,Southdown Road,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
330736,Southdown Road,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.57
330736,Southdown Road,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.45
330736,Southdown Road,2024-01-17T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
330736,Southdown Road,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
330736,Southdown Road,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
330736,Southdown Road,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
330736,Southdown Road,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.98
330736,Southdown Road,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.09
330736,Southdown Road,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.51
330736,Southdown Road,2024-01-17T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
330736,Southdown Road,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
330736,Southdown Road,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
330736,Southdown Road,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
330736,Southdown Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
330736,Southdown Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
330736,Southdown Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.62
330736,Southdown Road,2024-01-17T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
330736,Southdown Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
330736,Southdown Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
330736,Southdown Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
330736,Southdown Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330736,Southdown Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.02
330736,Southdown Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.64
330736,Southdown Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
330736,Southdown Road,2024-01-17T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
330736,Southdown Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
330736,Southdown Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
330736,Southdown Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
330736,Southdown Road,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,19.3
330736,Southdown Road,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330736,Southdown Road,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
330736,Southdown Road,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330736,Southdown Road,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
330736,Southdown Road,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330736,Southdown Road,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
330736,Southdown Road,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
330736,Southdown Road,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
330736,Southdown Road,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
330736,Southdown Road,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.09
330736,Southdown Road,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.24
330736,Southdown Road,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.96
330736,Southdown Road,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
330736,Southdown Road,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
330736,Southdown Road,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
330736,Southdown Road,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
330736,Southdown Road,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.58
330736,Southdown Road,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.46
330736,Southdown Road,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.74
330736,Southdown Road,2024-01-17T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
330736,Southdown Road,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
330736,Southdown Road,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
330736,Southdown Road,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
330736,Southdown Road,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
330736,Southdown Road,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.4
330736,Southdown Road,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.4
330736,Southdown Road,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.96
330736,Southdown Road,2024-01-17T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
330736,Southdown Road,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
330736,Southdown Road,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
330736,Southdown Road,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
330736,Southdown Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
330736,Southdown Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
330736,Southdown Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
330736,Southdown Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.38
330736,Southdown Road,2024-01-17T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
330736,Southdown Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
330736,Southdown Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
330736,Southdown Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
330736,Southdown Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
330736,Southdown Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
330736,Southdown Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.85
330736,Southdown Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
330736,Southdown Road,2024-01-17T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
330736,Southdown Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
330736,Southdown Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
330736,Southdown Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
330736,Southdown Road,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,19.3
330736,Southdown Road,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330736,Southdown Road,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
330736,Southdown Road,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330736,Southdown Road,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
330736,Southdown Road,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330736,Southdown Road,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
330736,Southdown Road,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
330736,Southdown Road,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
330736,Southdown Road,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.91
330736,Southdown Road,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.11
330736,Southdown Road,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.79
330736,Southdown Road,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
330736,Southdown Road,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
330736,Southdown Road,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
330736,Southdown Road,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
330736,Southdown Road,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.45
330736,Southdown Road,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.42
330736,Southdown Road,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.53
330736,Southdown Road,2024-01-17T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
330736,Southdown Road,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
330736,Southdown Road,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
330736,Southdown Road,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
330736,Southdown Road,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.68
330736,Southdown Road,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.76
330736,Southdown Road,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.42
330736,Southdown Road,2024-01-17T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
330736,Southdown Road,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
330736,Southdown Road,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
330736,Southdown Road,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
330736,Southdown Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
330736,Southdown Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
330736,Southdown Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.57
330736,Southdown Road,2024-01-17T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
330736,Southdown Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
330736,Southdown Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
330736,Southdown Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
330736,Southdown Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
330736,Southdown Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
330736,Southdown Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.71
330736,Southdown Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
330736,Southdown Road,2024-01-17T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
330736,Southdown Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
330736,Southdown Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
330736,Southdown Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
330736,Southdown Road,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,19.3
330736,Southdown Road,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330736,Southdown Road,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
330736,Southdown Road,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
330736,Southdown Road,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
330736,Southdown Road,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330736,Southdown Road,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
330736,Southdown Road,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
330736,Southdown Road,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
330736,Southdown Road,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.04
330736,Southdown Road,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.69
330736,Southdown Road,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.47
330736,Southdown Road,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
330736,Southdown Road,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
330736,Southdown Road,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
330736,Southdown Road,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
330736,Southdown Road,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
330736,Southdown Road,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.47
330736,Southdown Road,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.47
330736,Southdown Road,2024-01-17T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
330736,Southdown Road,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
330736,Southdown Road,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
330736,Southdown Road,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
330736,Southdown Road,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.31
330736,Southdown Road,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
330736,Southdown Road,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.58
330736,Southdown Road,2024-01-17T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
330736,Southdown Road,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
330736,Southdown Road,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
330736,Southdown Road,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
330736,Southdown Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
330736,Southdown Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
330736,Southdown Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.14
330736,Southdown Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.49
330736,Southdown Road,2024-01-17T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
330736,Southdown Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
330736,Southdown Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
330736,Southdown Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
330736,Southdown Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
330736,Southdown Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.24
330736,Southdown Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
330736,Southdown Road,2024-01-17T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
330736,Southdown Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
330736,Southdown Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
330736,Southdown Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
330736,Southdown Road,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,19.3
330736,Southdown Road,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330736,Southdown Road,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
330736,Southdown Road,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330736,Southdown Road,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
330736,Southdown Road,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330736,Southdown Road,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
330736,Southdown Road,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
330736,Southdown Road,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
330736,Southdown Road,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.95
330736,Southdown Road,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.85
330736,Southdown Road,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
330736,Southdown Road,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
330736,Southdown Road,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
330736,Southdown Road,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
330736,Southdown Road,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
330736,Southdown Road,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.84
330736,Southdown Road,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.53
330736,Southdown Road,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
330736,Southdown Road,2024-01-17T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
330736,Southdown Road,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
330736,Southdown Road,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
330736,Southdown Road,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
330736,Southdown Road,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.08
330736,Southdown Road,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.28
330736,Southdown Road,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.56
330736,Southdown Road,2024-01-17T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
330736,Southdown Road,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
330736,Southdown Road,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
330736,Southdown Road,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
330736,Southdown Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
330736,Southdown Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
330736,Southdown Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
330736,Southdown Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.17
330736,Southdown Road,2024-01-17T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
330736,Southdown Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
330736,Southdown Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
330736,Southdown Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
330736,Southdown Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
330736,Southdown Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
330736,Southdown Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
330736,Southdown Road,2024-01-17T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
330736,Southdown Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
330736,Southdown Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
330736,Southdown Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
330736,Southdown Road,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,19.3
330736,Southdown Road,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330736,Southdown Road,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
330736,Southdown Road,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330736,Southdown Road,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
330736,Southdown Road,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330736,Southdown Road,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
330736,Southdown Road,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
330736,Southdown Road,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
330736,Southdown Road,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.93
330736,Southdown Road,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.8
330736,Southdown Road,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.9
330736,Southdown Road,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
330736,Southdown Road,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
330736,Southdown Road,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
330736,Southdown Road,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
330736,Southdown Road,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.86
330736,Southdown Road,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.61
330736,Southdown Road,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.98
330736,Southdown Road,2024-01-17T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
330736,Southdown Road,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
330736,Southdown Road,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
330736,Southdown Road,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
330736,Southdown Road,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.22
330736,Southdown Road,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.35
330736,Southdown Road,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.73
330736,Southdown Road,2024-01-17T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
330736,Southdown Road,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
330736,Southdown Road,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
330736,Southdown Road,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
330736,Southdown Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
330736,Southdown Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
330736,Southdown Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
330736,Southdown Road,2024-01-17T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
330736,Southdown Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
330736,Southdown Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
330736,Southdown Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
330736,Southdown Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
330736,Southdown Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
330736,Southdown Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
330736,Southdown Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
330736,Southdown Road,2024-01-17T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
330736,Southdown Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
330736,Southdown Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
330736,Southdown Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
330736,Southdown Road,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,19.3
330736,Southdown Road,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330736,Southdown Road,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
330736,Southdown Road,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330736,Southdown Road,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
330736,Southdown Road,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330736,Southdown Road,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
330736,Southdown Road,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
330736,Southdown Road,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
330736,Southdown Road,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
330736,Southdown Road,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.73
330736,Southdown Road,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.75
330736,Southdown Road,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.35
330736,Southdown Road,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
330736,Southdown Road,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
330736,Southdown Road,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
330736,Southdown Road,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
330736,Southdown Road,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
330736,Southdown Road,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
330736,Southdown Road,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.55
330736,Southdown Road,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.41
330736,Southdown Road,2024-01-17T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
330736,Southdown Road,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
330736,Southdown Road,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
330736,Southdown Road,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
330736,Southdown Road,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
330736,Southdown Road,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
330736,Southdown Road,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.34
330736,Southdown Road,2024-01-17T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
330736,Southdown Road,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
330736,Southdown Road,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
330736,Southdown Road,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
330736,Southdown Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
330736,Southdown Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
330736,Southdown Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.86
330736,Southdown Road,2024-01-17T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
330736,Southdown Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
330736,Southdown Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
330736,Southdown Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
330736,Southdown Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330736,Southdown Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
330736,Southdown Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.39
330736,Southdown Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
330736,Southdown Road,2024-01-17T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
330736,Southdown Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
330736,Southdown Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
330736,Southdown Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
330736,Southdown Road,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,19.3
330736,Southdown Road,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330736,Southdown Road,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
330736,Southdown Road,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330736,Southdown Road,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
330736,Southdown Road,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330736,Southdown Road,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
330736,Southdown Road,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
330736,Southdown Road,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
330736,Southdown Road,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
330736,Southdown Road,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.17
330736,Southdown Road,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.08
330736,Southdown Road,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.73
330736,Southdown Road,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
330736,Southdown Road,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
330736,Southdown Road,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
330736,Southdown Road,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
330736,Southdown Road,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
330736,Southdown Road,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
330736,Southdown Road,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.67
330736,Southdown Road,2024-01-17T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
330736,Southdown Road,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
330736,Southdown Road,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
330736,Southdown Road,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
330736,Southdown Road,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.61
330736,Southdown Road,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.19
330736,Southdown Road,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.39
330736,Southdown Road,2024-01-17T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
330736,Southdown Road,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
330736,Southdown Road,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
330736,Southdown Road,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
330736,Southdown Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
330736,Southdown Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
330736,Southdown Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.99
330736,Southdown Road,2024-01-17T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
330736,Southdown Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
330736,Southdown Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
330736,Southdown Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
330736,Southdown Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
330736,Southdown Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.97
330736,Southdown Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
330736,Southdown Road,2024-01-17T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
330736,Southdown Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
330736,Southdown Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
330736,Southdown Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
330736,Southdown Road,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,19.3
330736,Southdown Road,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330736,Southdown Road,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
330736,Southdown Road,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330736,Southdown Road,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
330736,Southdown Road,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330736,Southdown Road,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
330736,Southdown Road,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
330736,Southdown Road,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
330736,Southdown Road,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.99
330736,Southdown Road,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.91
330736,Southdown Road,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.39
330736,Southdown Road,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
330736,Southdown Road,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
330736,Southdown Road,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
330736,Southdown Road,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
330736,Southdown Road,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
330736,Southdown Road,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.64
330736,Southdown Road,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
330736,Southdown Road,2024-01-17T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
330736,Southdown Road,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
330736,Southdown Road,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
330736,Southdown Road,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
330736,Southdown Road,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.67
330736,Southdown Road,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.21
330736,Southdown Road,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.44
330736,Southdown Road,2024-01-17T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
330736,Southdown Road,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
330736,Southdown Road,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
330736,Southdown Road,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
330736,Southdown Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
330736,Southdown Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
330736,Southdown Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
330736,Southdown Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.21
330736,Southdown Road,2024-01-17T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
330736,Southdown Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
330736,Southdown Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
330736,Southdown Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
330736,Southdown Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
330736,Southdown Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
330736,Southdown Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
330736,Southdown Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
330736,Southdown Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.28
330736,Southdown Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
330736,Southdown Road,2024-01-17T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
330736,Southdown Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
330736,Southdown Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
330736,Southdown Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
330736,Southdown Road,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,19.3
330736,Southdown Road,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330736,Southdown Road,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
330736,Southdown Road,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330736,Southdown Road,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
330736,Southdown Road,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330736,Southdown Road,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
330736,Southdown Road,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
330736,Southdown Road,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
330736,Southdown Road,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.25
330736,Southdown Road,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.5
330736,Southdown Road,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.38
330736,Southdown Road,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
330736,Southdown Road,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
330736,Southdown Road,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
330736,Southdown Road,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
330736,Southdown Road,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
