Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
330736,Southdown Road,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
330736,Southdown Road,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
330736,Southdown Road,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
330736,Southdown Road,2024-01-17T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
330736,Southdown Road,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330736,Southdown Road,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
330736,Southdown Road,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
330736,Southdown Road,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.96
330736,Southdown Road,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
330736,Southdown Road,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.5
330736,Southdown Road,2024-01-17T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
330736,Southdown Road,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
330736,Southdown Road,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
330736,Southdown Road,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
330736,Southdown Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
330736,Southdown Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
330736,Southdown Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
330736,Southdown Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.94
330736,Southdown Road,2024-01-17T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
330736,Southdown Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
330736,Southdown Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
330736,Southdown Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
330736,Southdown Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330736,Southdown Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
330736,Southdown Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
330736,Southdown Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.43
330736,Southdown Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
330736,Southdown Road,2024-01-17T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
330736,Southdown Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
330736,Southdown Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
330736,Southdown Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
330736,Southdown Road,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,19.3
330736,Southdown Road,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330736,Southdown Road,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
330736,Southdown Road,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330736,Southdown Road,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
330736,Southdown Road,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330736,Southdown Road,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
330736,Southdown Road,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
330736,Southdown Road,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
330736,Southdown Road,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.29
330736,Southdown Road,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.79
330736,Southdown Road,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.82
330736,Southdown Road,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
330736,Southdown Road,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
330736,Southdown Road,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
330736,Southdown Road,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
330736,Southdown Road,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
330736,Southdown Road,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.3
330736,Southdown Road,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.23
330736,Southdown Road,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.85
330736,Southdown Road,2024-01-17T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
330736,Southdown Road,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
330736,Southdown Road,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
330736,Southdown Road,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
330736,Southdown Road,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.81
330736,Southdown Road,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
330736,Southdown Road,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.91
330736,Southdown Road,2024-01-17T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330736,Southdown Road,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
330736,Southdown Road,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
330736,Southdown Road,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
330736,Southdown Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
330736,Southdown Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
330736,Southdown Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
330736,Southdown Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.41
330736,Southdown Road,2024-01-17T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
330736,Southdown Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
330736,Southdown Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
330736,Southdown Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
330736,Southdown Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
330736,Southdown Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
330736,Southdown Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
330736,Southdown Road,2024-01-17T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
330736,Southdown Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
330736,Southdown Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
330736,Southdown Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
330736,Southdown Road,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,19.3
330736,Southdown Road,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330736,Southdown Road,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
330736,Southdown Road,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330736,Southdown Road,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
330736,Southdown Road,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330736,Southdown Road,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
330736,Southdown Road,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330736,Southdown Road,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
330736,Southdown Road,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.15
330736,Southdown Road,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.36
330736,Southdown Road,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.55
330736,Southdown Road,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
330736,Southdown Road,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
330736,Southdown Road,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
330736,Southdown Road,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
330736,Southdown Road,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
330736,Southdown Road,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
330736,Southdown Road,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.52
330736,Southdown Road,2024-01-17T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
330736,Southdown Road,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
330736,Southdown Road,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
330736,Southdown Road,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
330736,Southdown Road,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.64
330736,Southdown Road,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
330736,Southdown Road,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.68
330736,Southdown Road,2024-01-17T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
330736,Southdown Road,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
330736,Southdown Road,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
330736,Southdown Road,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
330736,Southdown Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
330736,Southdown Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
330736,Southdown Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
330736,Southdown Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.75
330736,Southdown Road,2024-01-17T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
330736,Southdown Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
330736,Southdown Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
330736,Southdown Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
330736,Southdown Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
330736,Southdown Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.21
330736,Southdown Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
330736,Southdown Road,2024-01-17T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
330736,Southdown Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
330736,Southdown Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
330736,Southdown Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
330736,Southdown Road,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,19.3
330736,Southdown Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330736,Southdown Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
330736,Southdown Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330736,Southdown Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
330736,Southdown Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330736,Southdown Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
330736,Southdown Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330736,Southdown Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
330736,Southdown Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.58
330736,Southdown Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.38
330736,Southdown Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.95
330736,Southdown Road,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
330736,Southdown Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
330736,Southdown Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
330736,Southdown Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
330736,Southdown Road,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
330736,Southdown Road,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.79
330736,Southdown Road,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.42
330736,Southdown Road,2024-01-17T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
330736,Southdown Road,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330736,Southdown Road,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
330736,Southdown Road,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
330736,Southdown Road,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
330736,Southdown Road,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.45
330736,Southdown Road,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
330736,Southdown Road,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.81
330736,Southdown Road,2024-01-17T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
330736,Southdown Road,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
330736,Southdown Road,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
330736,Southdown Road,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
330736,Southdown Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
330736,Southdown Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
330736,Southdown Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.48
330736,Southdown Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.25
330736,Southdown Road,2024-01-17T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
330736,Southdown Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
330736,Southdown Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
330736,Southdown Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
330736,Southdown Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
330736,Southdown Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
330736,Southdown Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
330736,Southdown Road,2024-01-17T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
330736,Southdown Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
330736,Southdown Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
330736,Southdown Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
330736,Southdown Road,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,19.3
330736,Southdown Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330736,Southdown Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
330736,Southdown Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330736,Southdown Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
330736,Southdown Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330736,Southdown Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
330736,Southdown Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
330736,Southdown Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
330736,Southdown Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.05
330736,Southdown Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.76
330736,Southdown Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.32
330736,Southdown Road,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
330736,Southdown Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
330736,Southdown Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
330736,Southdown Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
330736,Southdown Road,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
330736,Southdown Road,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.79
330736,Southdown Road,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.35
330736,Southdown Road,2024-01-17T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
330736,Southdown Road,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
330736,Southdown Road,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
330736,Southdown Road,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
330736,Southdown Road,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
330736,Southdown Road,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.41
330736,Southdown Road,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.77
330736,Southdown Road,2024-01-17T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
330736,Southdown Road,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
330736,Southdown Road,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
330736,Southdown Road,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.3
330736,Southdown Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
330736,Southdown Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
330736,Southdown Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.15
330736,Southdown Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.39
330736,Southdown Road,2024-01-17T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
330736,Southdown Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
330736,Southdown Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
330736,Southdown Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
330736,Southdown Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
330736,Southdown Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
330736,Southdown Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.11
330736,Southdown Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
330736,Southdown Road,2024-01-17T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
330736,Southdown Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
330736,Southdown Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
330736,Southdown Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
330736,Southdown Road,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,19.3
330736,Southdown Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330736,Southdown Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
330736,Southdown Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
330736,Southdown Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
330736,Southdown Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330736,Southdown Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
330736,Southdown Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
330736,Southdown Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
330736,Southdown Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.92
330736,Southdown Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.45
330736,Southdown Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.13
330736,Southdown Road,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
330736,Southdown Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
330736,Southdown Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
330736,Southdown Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
330736,Southdown Road,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330736,Southdown Road,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.82
330736,Southdown Road,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
330736,Southdown Road,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.43
330736,Southdown Road,2024-01-17T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
330736,Southdown Road,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330736,Southdown Road,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
330736,Southdown Road,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
330736,Southdown Road,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.7
330736,Southdown Road,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.85
330736,Southdown Road,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.94
330736,Southdown Road,2024-01-17T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
330736,Southdown Road,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
330736,Southdown Road,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
330736,Southdown Road,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
330736,Southdown Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
330736,Southdown Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
330736,Southdown Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
330736,Southdown Road,2024-01-17T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
330736,Southdown Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
330736,Southdown Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
330736,Southdown Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
330736,Southdown Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.56
330736,Southdown Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
330736,Southdown Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
330736,Southdown Road,2024-01-17T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.8
330736,Southdown Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.0
330736,Southdown Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
330736,Southdown Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
330736,Southdown Road,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,19.3
330736,Southdown Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330736,Southdown Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
330736,Southdown Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330736,Southdown Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
330736,Southdown Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330736,Southdown Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
330736,Southdown Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
330736,Southdown Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
330736,Southdown Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.53
330736,Southdown Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.39
330736,Southdown Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.85
330736,Southdown Road,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
330736,Southdown Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
330736,Southdown Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
330736,Southdown Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
330736,Southdown Road,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
330736,Southdown Road,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.8
330736,Southdown Road,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.37
330736,Southdown Road,2024-01-17T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
330736,Southdown Road,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
330736,Southdown Road,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
330736,Southdown Road,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
330736,Southdown Road,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.42
330736,Southdown Road,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.77
330736,Southdown Road,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.53
330736,Southdown Road,2024-01-17T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
330736,Southdown Road,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
330736,Southdown Road,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
330736,Southdown Road,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
330736,Southdown Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
330736,Southdown Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
330736,Southdown Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
330736,Southdown Road,2024-01-17T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
330736,Southdown Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
330736,Southdown Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
330736,Southdown Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
330736,Southdown Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
330736,Southdown Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.91
330736,Southdown Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.99
330736,Southdown Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
330736,Southdown Road,2024-01-17T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
330736,Southdown Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
330736,Southdown Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
330736,Southdown Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
330736,Southdown Road,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,19.3
330736,Southdown Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330736,Southdown Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
330736,Southdown Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
330736,Southdown Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
330736,Southdown Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330736,Southdown Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
330736,Southdown Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
330736,Southdown Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330736,Southdown Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
330736,Southdown Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.16
330736,Southdown Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.2
330736,Southdown Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.29
330736,Southdown Road,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
330736,Southdown Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
330736,Southdown Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
330736,Southdown Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
330736,Southdown Road,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
330736,Southdown Road,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
330736,Southdown Road,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.34
330736,Southdown Road,2024-01-17T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
330736,Southdown Road,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
330736,Southdown Road,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
330736,Southdown Road,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
330736,Southdown Road,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.84
330736,Southdown Road,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.51
330736,Southdown Road,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.92
330736,Southdown Road,2024-01-17T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
330736,Southdown Road,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
330736,Southdown Road,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
330736,Southdown Road,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
330736,Southdown Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
330736,Southdown Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
330736,Southdown Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
330736,Southdown Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.96
330736,Southdown Road,2024-01-17T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
330736,Southdown Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
330736,Southdown Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
330736,Southdown Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.1
330736,Southdown Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330736,Southdown Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.42
330736,Southdown Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.77
330736,Southdown Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
330736,Southdown Road,2024-01-17T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
330736,Southdown Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
330736,Southdown Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
330736,Southdown Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
330736,Southdown Road,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,19.3
330736,Southdown Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330736,Southdown Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
330736,Southdown Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330736,Southdown Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
330736,Southdown Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330736,Southdown Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
330736,Southdown Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
330736,Southdown Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
330736,Southdown Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.38
330736,Southdown Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.93
330736,Southdown Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.64
330736,Southdown Road,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
330736,Southdown Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
330736,Southdown Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
330736,Southdown Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
330736,Southdown Road,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330736,Southdown Road,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
330736,Southdown Road,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
330736,Southdown Road,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.18
330736,Southdown Road,2024-01-17T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
330736,Southdown Road,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
330736,Southdown Road,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
330736,Southdown Road,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
330736,Southdown Road,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.84
330736,Southdown Road,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.33
330736,Southdown Road,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.01
330736,Southdown Road,2024-01-17T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
330736,Southdown Road,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
330736,Southdown Road,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
330736,Southdown Road,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
330736,Southdown Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
330736,Southdown Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.96
330736,Southdown Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
330736,Southdown Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.37
330736,Southdown Road,2024-01-17T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
330736,Southdown Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
330736,Southdown Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
330736,Southdown Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
330736,Southdown Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330736,Southdown Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
330736,Southdown Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.01
330736,Southdown Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
330736,Southdown Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
330736,Southdown Road,2024-01-17T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
330736,Southdown Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
330736,Southdown Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
330736,Southdown Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
330736,Southdown Road,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,19.3
330736,Southdown Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330736,Southdown Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
330736,Southdown Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330736,Southdown Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
330736,Southdown Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330736,Southdown Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
330736,Southdown Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
330736,Southdown Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
330736,Southdown Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
330736,Southdown Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.8
330736,Southdown Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.83
330736,Southdown Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.6
330736,Southdown Road,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
330736,Southdown Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
330736,Southdown Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
330736,Southdown Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
330736,Southdown Road,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
330736,Southdown Road,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
330736,Southdown Road,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
330736,Southdown Road,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
330736,Southdown Road,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
330736,Southdown Road,2024-01-17T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
330736,Southdown Road,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
330736,Southdown Road,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
330736,Southdown Road,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
330736,Southdown Road,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.85
330736,Southdown Road,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.39
330736,Southdown Road,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.15
330736,Southdown Road,2024-01-17T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
330736,Southdown Road,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
330736,Southdown Road,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
330736,Southdown Road,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.9
330736,Southdown Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
330736,Southdown Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
330736,Southdown Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.01
330736,Southdown Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.19
330736,Southdown Road,2024-01-17T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
330736,Southdown Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
330736,Southdown Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
330736,Southdown Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
330736,Southdown Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330736,Southdown Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
