Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
330736,Southdown Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.78
330736,Southdown Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
330736,Southdown Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
330736,Southdown Road,2024-01-17T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
330736,Southdown Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
330736,Southdown Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
330736,Southdown Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
330736,Southdown Road,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,19.3
330736,Southdown Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330736,Southdown Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
330736,Southdown Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330736,Southdown Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
330736,Southdown Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330736,Southdown Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
330736,Southdown Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
330736,Southdown Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
330736,Southdown Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.34
330736,Southdown Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.49
330736,Southdown Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.8
330736,Southdown Road,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
330736,Southdown Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
330736,Southdown Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
330736,Southdown Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
330736,Southdown Road,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
330736,Southdown Road,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
330736,Southdown Road,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.91
330736,Southdown Road,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
330736,Southdown Road,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.37
330736,Southdown Road,2024-01-17T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
330736,Southdown Road,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
330736,Southdown Road,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
330736,Southdown Road,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
330736,Southdown Road,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.54
330736,Southdown Road,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.44
330736,Southdown Road,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.7
330736,Southdown Road,2024-01-17T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
330736,Southdown Road,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
330736,Southdown Road,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
330736,Southdown Road,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.4
330736,Southdown Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
330736,Southdown Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.21
330736,Southdown Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.51
330736,Southdown Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.25
330736,Southdown Road,2024-01-17T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
330736,Southdown Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
330736,Southdown Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
330736,Southdown Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
330736,Southdown Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
330736,Southdown Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
330736,Southdown Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
330736,Southdown Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
330736,Southdown Road,2024-01-17T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
330736,Southdown Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
330736,Southdown Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
330736,Southdown Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
330736,Southdown Road,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,19.3
330736,Southdown Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330736,Southdown Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
330736,Southdown Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330736,Southdown Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
330736,Southdown Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330736,Southdown Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
330736,Southdown Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
330736,Southdown Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
330736,Southdown Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
330736,Southdown Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.62
330736,Southdown Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.33
330736,Southdown Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.5
330736,Southdown Road,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
330736,Southdown Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
330736,Southdown Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
330736,Southdown Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
330736,Southdown Road,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
330736,Southdown Road,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.55
330736,Southdown Road,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.94
330736,Southdown Road,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
330736,Southdown Road,2024-01-17T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
330736,Southdown Road,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
330736,Southdown Road,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
330736,Southdown Road,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
330736,Southdown Road,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
330736,Southdown Road,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.58
330736,Southdown Road,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.55
330736,Southdown Road,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.66
330736,Southdown Road,2024-01-17T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
330736,Southdown Road,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
330736,Southdown Road,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
330736,Southdown Road,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.1
330736,Southdown Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
330736,Southdown Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
330736,Southdown Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.95
330736,Southdown Road,2024-01-17T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
330736,Southdown Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
330736,Southdown Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
330736,Southdown Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
330736,Southdown Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
330736,Southdown Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
330736,Southdown Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.79
330736,Southdown Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
330736,Southdown Road,2024-01-17T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
330736,Southdown Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
330736,Southdown Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
330736,Southdown Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
330736,Southdown Road,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,19.3
330736,Southdown Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330736,Southdown Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
330736,Southdown Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330736,Southdown Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
330736,Southdown Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330736,Southdown Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
330736,Southdown Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
330736,Southdown Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
330736,Southdown Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
330736,Southdown Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.78
330736,Southdown Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.92
330736,Southdown Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.77
330736,Southdown Road,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
330736,Southdown Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
330736,Southdown Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
330736,Southdown Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
330736,Southdown Road,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
330736,Southdown Road,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
330736,Southdown Road,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
330736,Southdown Road,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
330736,Southdown Road,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.85
330736,Southdown Road,2024-01-17T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
330736,Southdown Road,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
330736,Southdown Road,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
330736,Southdown Road,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
330736,Southdown Road,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
330736,Southdown Road,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330736,Southdown Road,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.66
330736,Southdown Road,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
330736,Southdown Road,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.75
330736,Southdown Road,2024-01-17T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,60.8
330736,Southdown Road,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
330736,Southdown Road,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
330736,Southdown Road,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.6
330736,Southdown Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
330736,Southdown Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
330736,Southdown Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.17
330736,Southdown Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.43
330736,Southdown Road,2024-01-17T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
330736,Southdown Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
330736,Southdown Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.5
330736,Southdown Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
330736,Southdown Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
330736,Southdown Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
330736,Southdown Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.03
330736,Southdown Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
330736,Southdown Road,2024-01-17T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
330736,Southdown Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
330736,Southdown Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
330736,Southdown Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
330736,Southdown Road,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,19.2
330736,Southdown Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330736,Southdown Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
330736,Southdown Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330736,Southdown Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
330736,Southdown Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330736,Southdown Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
330736,Southdown Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
330736,Southdown Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
330736,Southdown Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
330736,Southdown Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.09
330736,Southdown Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.27
330736,Southdown Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.92
330736,Southdown Road,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
330736,Southdown Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
330736,Southdown Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
330736,Southdown Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
330736,Southdown Road,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
330736,Southdown Road,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
330736,Southdown Road,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
330736,Southdown Road,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
330736,Southdown Road,2024-01-17T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
330736,Southdown Road,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
330736,Southdown Road,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
330736,Southdown Road,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
330736,Southdown Road,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
330736,Southdown Road,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330736,Southdown Road,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.6
330736,Southdown Road,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.59
330736,Southdown Road,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.01
330736,Southdown Road,2024-01-17T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
330736,Southdown Road,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
330736,Southdown Road,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
330736,Southdown Road,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.7
330736,Southdown Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
330736,Southdown Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
330736,Southdown Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.53
330736,Southdown Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.68
330736,Southdown Road,2024-01-17T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
330736,Southdown Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
330736,Southdown Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
330736,Southdown Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
330736,Southdown Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
330736,Southdown Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
330736,Southdown Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.89
330736,Southdown Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
330736,Southdown Road,2024-01-17T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
330736,Southdown Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
330736,Southdown Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
330736,Southdown Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
330736,Southdown Road,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,19.2
330736,Southdown Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330736,Southdown Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
330736,Southdown Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330736,Southdown Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
330736,Southdown Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330736,Southdown Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
330736,Southdown Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
330736,Southdown Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
330736,Southdown Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
330736,Southdown Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.51
330736,Southdown Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.05
330736,Southdown Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.08
330736,Southdown Road,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
330736,Southdown Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
330736,Southdown Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
330736,Southdown Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
330736,Southdown Road,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330736,Southdown Road,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
330736,Southdown Road,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
330736,Southdown Road,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.43
330736,Southdown Road,2024-01-17T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330736,Southdown Road,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330736,Southdown Road,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
330736,Southdown Road,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
330736,Southdown Road,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
330736,Southdown Road,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330736,Southdown Road,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.09
330736,Southdown Road,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
330736,Southdown Road,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.71
330736,Southdown Road,2024-01-17T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
330736,Southdown Road,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.6
330736,Southdown Road,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
330736,Southdown Road,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.8
330736,Southdown Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
330736,Southdown Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
330736,Southdown Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
330736,Southdown Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.22
330736,Southdown Road,2024-01-17T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
330736,Southdown Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
330736,Southdown Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
330736,Southdown Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
330736,Southdown Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
330736,Southdown Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.18
330736,Southdown Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
330736,Southdown Road,2024-01-17T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
330736,Southdown Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
330736,Southdown Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
330736,Southdown Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
330736,Southdown Road,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,19.2
330736,Southdown Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330736,Southdown Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
330736,Southdown Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330736,Southdown Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
330736,Southdown Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330736,Southdown Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
330736,Southdown Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
330736,Southdown Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
330736,Southdown Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
330736,Southdown Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.95
330736,Southdown Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.55
330736,Southdown Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.65
330736,Southdown Road,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
330736,Southdown Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
330736,Southdown Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
330736,Southdown Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
330736,Southdown Road,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
330736,Southdown Road,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
330736,Southdown Road,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.06
330736,Southdown Road,2024-01-17T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330736,Southdown Road,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330736,Southdown Road,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
330736,Southdown Road,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
330736,Southdown Road,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
330736,Southdown Road,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.45
330736,Southdown Road,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
330736,Southdown Road,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.19
330736,Southdown Road,2024-01-17T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
330736,Southdown Road,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
330736,Southdown Road,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
330736,Southdown Road,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
330736,Southdown Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.48
330736,Southdown Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.54
330736,Southdown Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.08
330736,Southdown Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
330736,Southdown Road,2024-01-17T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
330736,Southdown Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
330736,Southdown Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
330736,Southdown Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
330736,Southdown Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.25
330736,Southdown Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.12
330736,Southdown Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
330736,Southdown Road,2024-01-17T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
330736,Southdown Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
330736,Southdown Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
330736,Southdown Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
330736,Southdown Road,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,19.2
330736,Southdown Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330736,Southdown Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
330736,Southdown Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330736,Southdown Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
330736,Southdown Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330736,Southdown Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
330736,Southdown Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
330736,Southdown Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
330736,Southdown Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
330736,Southdown Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.9
330736,Southdown Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.77
330736,Southdown Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.67
330736,Southdown Road,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
330736,Southdown Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
330736,Southdown Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
330736,Southdown Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
330736,Southdown Road,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
330736,Southdown Road,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330736,Southdown Road,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
330736,Southdown Road,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
330736,Southdown Road,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
330736,Southdown Road,2024-01-17T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330736,Southdown Road,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
330736,Southdown Road,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
330736,Southdown Road,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
330736,Southdown Road,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.28
330736,Southdown Road,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
330736,Southdown Road,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.57
330736,Southdown Road,2024-01-17T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
330736,Southdown Road,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
330736,Southdown Road,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
330736,Southdown Road,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
330736,Southdown Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
330736,Southdown Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
330736,Southdown Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
330736,Southdown Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.77
330736,Southdown Road,2024-01-17T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
330736,Southdown Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
330736,Southdown Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
330736,Southdown Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
330736,Southdown Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.59
330736,Southdown Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.26
330736,Southdown Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
330736,Southdown Road,2024-01-17T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
330736,Southdown Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
330736,Southdown Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
330736,Southdown Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
330736,Southdown Road,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,19.2
330736,Southdown Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330736,Southdown Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
330736,Southdown Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330736,Southdown Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
330736,Southdown Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330736,Southdown Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
330736,Southdown Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
330736,Southdown Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
330736,Southdown Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
330736,Southdown Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.39
330736,Southdown Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.14
330736,Southdown Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.81
330736,Southdown Road,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
330736,Southdown Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
330736,Southdown Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
330736,Southdown Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
330736,Southdown Road,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
330736,Southdown Road,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
330736,Southdown Road,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
330736,Southdown Road,2024-01-17T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330736,Southdown Road,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
330736,Southdown Road,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
330736,Southdown Road,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
330736,Southdown Road,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.41
330736,Southdown Road,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
330736,Southdown Road,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.19
330736,Southdown Road,2024-01-17T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
330736,Southdown Road,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
330736,Southdown Road,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
330736,Southdown Road,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
330736,Southdown Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
330736,Southdown Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330736,Southdown Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
330736,Southdown Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.66
330736,Southdown Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.5
330736,Southdown Road,2024-01-17T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
330736,Southdown Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
330736,Southdown Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
330736,Southdown Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
330736,Southdown Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
330736,Southdown Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.11
330736,Southdown Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
330736,Southdown Road,2024-01-17T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
330736,Southdown Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
330736,Southdown Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
330736,Southdown Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
330736,Southdown Road,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,19.2
330736,Southdown Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330736,Southdown Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
330736,Southdown Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330736,Southdown Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
330736,Southdown Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330736,Southdown Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
330736,Southdown Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
330736,Southdown Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330736,Southdown Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
330736,Southdown Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.56
330736,Southdown Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.84
330736,Southdown Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.45
330736,Southdown Road,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
330736,Southdown Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
330736,Southdown Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
330736,Southdown Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
330736,Southdown Road,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
330736,Southdown Road,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.92
330736,Southdown Road,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.38
330736,Southdown Road,2024-01-17T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
330736,Southdown Road,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
330736,Southdown Road,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
330736,Southdown Road,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
330736,Southdown Road,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.59
330736,Southdown Road,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
330736,Southdown Road,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.45
330736,Southdown Road,2024-01-17T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
330736,Southdown Road,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
330736,Southdown Road,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
330736,Southdown Road,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
330736,Southdown Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
330736,Southdown Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
330736,Southdown Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
330736,Southdown Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.81
330736,Southdown Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
330736,Southdown Road,2024-01-17T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
330736,Southdown Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
330736,Southdown Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
330736,Southdown Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
330736,Southdown Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
330736,Southdown Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.61
330736,Southdown Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
330736,Southdown Road,2024-01-17T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
330736,Southdown Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
330736,Southdown Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
330736,Southdown Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
330736,Southdown Road,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,19.2
330736,Southdown Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330736,Southdown Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
330736,Southdown Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330736,Southdown Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
330736,Southdown Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330736,Southdown Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
330736,Southdown Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
330736,Southdown Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
330736,Southdown Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
330736,Southdown Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.39
330736,Southdown Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.02
330736,Southdown Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.03
330736,Southdown Road,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
330736,Southdown Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
330736,Southdown Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
330736,Southdown Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
330736,Southdown Road,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
330736,Southdown Road,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
330736,Southdown Road,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
330736,Southdown Road,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
330736,Southdown Road,2024-01-17T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
