Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330736,Southdown Road,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
330736,Southdown Road,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
330736,Southdown Road,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.6
330736,Southdown Road,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
330736,Southdown Road,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.69
330736,Southdown Road,2024-01-17T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
330736,Southdown Road,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
330736,Southdown Road,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
330736,Southdown Road,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
330736,Southdown Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
330736,Southdown Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.74
330736,Southdown Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.62
330736,Southdown Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
330736,Southdown Road,2024-01-17T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
330736,Southdown Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
330736,Southdown Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
330736,Southdown Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
330736,Southdown Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
330736,Southdown Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
330736,Southdown Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.39
330736,Southdown Road,2024-01-17T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
330736,Southdown Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
330736,Southdown Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
330736,Southdown Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
330736,Southdown Road,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,19.2
330736,Southdown Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330736,Southdown Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
330736,Southdown Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330736,Southdown Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
330736,Southdown Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330736,Southdown Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
330736,Southdown Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
330736,Southdown Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
330736,Southdown Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
330736,Southdown Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.41
330736,Southdown Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.35
330736,Southdown Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.36
330736,Southdown Road,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
330736,Southdown Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
330736,Southdown Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
330736,Southdown Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
330736,Southdown Road,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
330736,Southdown Road,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330736,Southdown Road,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
330736,Southdown Road,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.36
330736,Southdown Road,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
330736,Southdown Road,2024-01-17T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
330736,Southdown Road,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
330736,Southdown Road,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
330736,Southdown Road,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
330736,Southdown Road,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.54
330736,Southdown Road,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
330736,Southdown Road,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.38
330736,Southdown Road,2024-01-17T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
330736,Southdown Road,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
330736,Southdown Road,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
330736,Southdown Road,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
330736,Southdown Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
330736,Southdown Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
330736,Southdown Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.65
330736,Southdown Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
330736,Southdown Road,2024-01-17T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
330736,Southdown Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
330736,Southdown Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
330736,Southdown Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
330736,Southdown Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
330736,Southdown Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.65
330736,Southdown Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
330736,Southdown Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
330736,Southdown Road,2024-01-17T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
330736,Southdown Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.9
330736,Southdown Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
330736,Southdown Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
330736,Southdown Road,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,19.2
330736,Southdown Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330736,Southdown Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
330736,Southdown Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330736,Southdown Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
330736,Southdown Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330736,Southdown Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
330736,Southdown Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
330736,Southdown Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
330736,Southdown Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
330736,Southdown Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.2
330736,Southdown Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.04
330736,Southdown Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.64
330736,Southdown Road,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
330736,Southdown Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
330736,Southdown Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
330736,Southdown Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
330736,Southdown Road,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
330736,Southdown Road,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
330736,Southdown Road,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
330736,Southdown Road,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
330736,Southdown Road,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
330736,Southdown Road,2024-01-17T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
330736,Southdown Road,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330736,Southdown Road,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
330736,Southdown Road,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
330736,Southdown Road,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
330736,Southdown Road,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
330736,Southdown Road,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.87
330736,Southdown Road,2024-01-17T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
330736,Southdown Road,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
330736,Southdown Road,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
330736,Southdown Road,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
330736,Southdown Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
330736,Southdown Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.09
330736,Southdown Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
330736,Southdown Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
330736,Southdown Road,2024-01-17T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
330736,Southdown Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
330736,Southdown Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
330736,Southdown Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
330736,Southdown Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
330736,Southdown Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.29
330736,Southdown Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.82
330736,Southdown Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
330736,Southdown Road,2024-01-17T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
330736,Southdown Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
330736,Southdown Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
330736,Southdown Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
330736,Southdown Road,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,19.3
330736,Southdown Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330736,Southdown Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
330736,Southdown Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330736,Southdown Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
330736,Southdown Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330736,Southdown Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
330736,Southdown Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
330736,Southdown Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
330736,Southdown Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
330736,Southdown Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.93
330736,Southdown Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.15
330736,Southdown Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.26
330736,Southdown Road,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
330736,Southdown Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
330736,Southdown Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
330736,Southdown Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
330736,Southdown Road,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
330736,Southdown Road,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
330736,Southdown Road,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.27
330736,Southdown Road,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
330736,Southdown Road,2024-01-17T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330736,Southdown Road,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
330736,Southdown Road,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
330736,Southdown Road,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
330736,Southdown Road,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
330736,Southdown Road,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.73
330736,Southdown Road,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
330736,Southdown Road,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.99
330736,Southdown Road,2024-01-17T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
330736,Southdown Road,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
330736,Southdown Road,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
330736,Southdown Road,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
330736,Southdown Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
330736,Southdown Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.37
330736,Southdown Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
330736,Southdown Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
330736,Southdown Road,2024-01-17T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
330736,Southdown Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
330736,Southdown Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
330736,Southdown Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
330736,Southdown Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.79
330736,Southdown Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
330736,Southdown Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
330736,Southdown Road,2024-01-17T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
330736,Southdown Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.2
330736,Southdown Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
330736,Southdown Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
330736,Southdown Road,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,19.3
330736,Southdown Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330736,Southdown Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
330736,Southdown Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330736,Southdown Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
330736,Southdown Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330736,Southdown Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
330736,Southdown Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
330736,Southdown Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
330736,Southdown Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
330736,Southdown Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.5
330736,Southdown Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.46
330736,Southdown Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.48
330736,Southdown Road,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
330736,Southdown Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
330736,Southdown Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
330736,Southdown Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
330736,Southdown Road,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.15
330736,Southdown Road,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
330736,Southdown Road,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.49
330736,Southdown Road,2024-01-17T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
330736,Southdown Road,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
330736,Southdown Road,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330736,Southdown Road,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
330736,Southdown Road,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
330736,Southdown Road,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.24
330736,Southdown Road,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.9
330736,Southdown Road,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.79
330736,Southdown Road,2024-01-17T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
330736,Southdown Road,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
330736,Southdown Road,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
330736,Southdown Road,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
330736,Southdown Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.48
330736,Southdown Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.51
330736,Southdown Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.8
330736,Southdown Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
330736,Southdown Road,2024-01-17T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
330736,Southdown Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
330736,Southdown Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
330736,Southdown Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
330736,Southdown Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
330736,Southdown Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
330736,Southdown Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.94
330736,Southdown Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
330736,Southdown Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
330736,Southdown Road,2024-01-17T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,88.8
330736,Southdown Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.8
330736,Southdown Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
330736,Southdown Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
330736,Southdown Road,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,19.3
330736,Southdown Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330736,Southdown Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
330736,Southdown Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330736,Southdown Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
330736,Southdown Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330736,Southdown Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
330736,Southdown Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
330736,Southdown Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
330736,Southdown Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
330736,Southdown Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,44.84
330736,Southdown Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.86
330736,Southdown Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.63
330736,Southdown Road,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,127.7
330736,Southdown Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
330736,Southdown Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
330736,Southdown Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
330736,Southdown Road,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
330736,Southdown Road,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
330736,Southdown Road,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.62
330736,Southdown Road,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.43
330736,Southdown Road,2024-01-17T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330736,Southdown Road,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330736,Southdown Road,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
330736,Southdown Road,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
330736,Southdown Road,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
330736,Southdown Road,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.22
330736,Southdown Road,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.89
330736,Southdown Road,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.05
330736,Southdown Road,2024-01-17T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
330736,Southdown Road,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
330736,Southdown Road,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
330736,Southdown Road,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
330736,Southdown Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
330736,Southdown Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
330736,Southdown Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
330736,Southdown Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.2
330736,Southdown Road,2024-01-17T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
330736,Southdown Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
330736,Southdown Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
330736,Southdown Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
330736,Southdown Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.78
330736,Southdown Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
330736,Southdown Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
330736,Southdown Road,2024-01-17T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
330736,Southdown Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
330736,Southdown Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
330736,Southdown Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
330736,Southdown Road,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,19.3
330736,Southdown Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330736,Southdown Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
330736,Southdown Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330736,Southdown Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
330736,Southdown Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330736,Southdown Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
330736,Southdown Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
330736,Southdown Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
330736,Southdown Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.67
330736,Southdown Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.99
330736,Southdown Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.09
330736,Southdown Road,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
330736,Southdown Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
330736,Southdown Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
330736,Southdown Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
330736,Southdown Road,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
330736,Southdown Road,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
330736,Southdown Road,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
330736,Southdown Road,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.47
330736,Southdown Road,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.39
330736,Southdown Road,2024-01-17T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
330736,Southdown Road,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
330736,Southdown Road,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
330736,Southdown Road,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
330736,Southdown Road,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
330736,Southdown Road,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.89
330736,Southdown Road,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
330736,Southdown Road,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.09
330736,Southdown Road,2024-01-17T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
330736,Southdown Road,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
330736,Southdown Road,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
330736,Southdown Road,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
330736,Southdown Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
330736,Southdown Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
330736,Southdown Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
330736,Southdown Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
330736,Southdown Road,2024-01-17T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
330736,Southdown Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
330736,Southdown Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
330736,Southdown Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
330736,Southdown Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
330736,Southdown Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
330736,Southdown Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
330736,Southdown Road,2024-01-17T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
330736,Southdown Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
330736,Southdown Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
330736,Southdown Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
330736,Southdown Road,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,19.3
330736,Southdown Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330736,Southdown Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
330736,Southdown Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330736,Southdown Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
330736,Southdown Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330736,Southdown Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
330736,Southdown Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
330736,Southdown Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
330736,Southdown Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
330736,Southdown Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.3
330736,Southdown Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.5
330736,Southdown Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.98
330736,Southdown Road,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
330736,Southdown Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
330736,Southdown Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
330736,Southdown Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
330736,Southdown Road,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330736,Southdown Road,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
330736,Southdown Road,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.31
330736,Southdown Road,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.24
330736,Southdown Road,2024-01-17T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
330736,Southdown Road,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
330736,Southdown Road,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
330736,Southdown Road,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
330736,Southdown Road,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.13
330736,Southdown Road,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
330736,Southdown Road,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.93
330736,Southdown Road,2024-01-17T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
330736,Southdown Road,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
330736,Southdown Road,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
330736,Southdown Road,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
330736,Southdown Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
330736,Southdown Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330736,Southdown Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
330736,Southdown Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
330736,Southdown Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
330736,Southdown Road,2024-01-17T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
330736,Southdown Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
330736,Southdown Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
330736,Southdown Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
330736,Southdown Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
330736,Southdown Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
330736,Southdown Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
330736,Southdown Road,2024-01-17T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
330736,Southdown Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
330736,Southdown Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
330736,Southdown Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
330736,Southdown Road,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,19.4
330736,Southdown Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330736,Southdown Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
330736,Southdown Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330736,Southdown Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
330736,Southdown Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330736,Southdown Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
330736,Southdown Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
330736,Southdown Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
330736,Southdown Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
330736,Southdown Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.39
330736,Southdown Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.54
330736,Southdown Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.39
330736,Southdown Road,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
330736,Southdown Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
330736,Southdown Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
330736,Southdown Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
330736,Southdown Road,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
330736,Southdown Road,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
330736,Southdown Road,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.33
330736,Southdown Road,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
330736,Southdown Road,2024-01-17T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
330736,Southdown Road,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
330736,Southdown Road,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
330736,Southdown Road,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.42
330736,Southdown Road,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
330736,Southdown Road,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
330736,Southdown Road,2024-01-17T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
330736,Southdown Road,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
330736,Southdown Road,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
330736,Southdown Road,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
330736,Southdown Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
330736,Southdown Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
330736,Southdown Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
330736,Southdown Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
330736,Southdown Road,2024-01-17T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
330736,Southdown Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
330736,Southdown Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
330736,Southdown Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
330736,Southdown Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
330736,Southdown Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
330736,Southdown Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
330736,Southdown Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
330736,Southdown Road,2024-01-17T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
330736,Southdown Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
330736,Southdown Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
330736,Southdown Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
330736,Southdown Road,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,19.4
330736,Southdown Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330736,Southdown Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
330736,Southdown Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330736,Southdown Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
330736,Southdown Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330736,Southdown Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
330736,Southdown Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
330736,Southdown Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
330736,Southdown Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
330736,Southdown Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.47
330736,Southdown Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.51
330736,Southdown Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.01
330736,Southdown Road,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
330736,Southdown Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
330736,Southdown Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
330736,Southdown Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
330736,Southdown Road,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.33
330736,Southdown Road,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.38
330736,Southdown Road,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.64
330736,Southdown Road,2024-01-17T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
330736,Southdown Road,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
330736,Southdown Road,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
330736,Southdown Road,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
330736,Southdown Road,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.32
330736,Southdown Road,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
330736,Southdown Road,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.82
330736,Southdown Road,2024-01-17T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
330736,Southdown Road,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
330736,Southdown Road,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
330736,Southdown Road,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
330736,Southdown Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
330736,Southdown Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
330736,Southdown Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
330736,Southdown Road,2024-01-17T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
330736,Southdown Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
330736,Southdown Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
330736,Southdown Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
330736,Southdown Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
330736,Southdown Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
330736,Southdown Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
330736,Southdown Road,2024-01-17T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
330736,Southdown Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
330736,Southdown Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
