Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
330736,Southdown Road,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,19.4
330736,Southdown Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330736,Southdown Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
330736,Southdown Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330736,Southdown Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
330736,Southdown Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330736,Southdown Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
330736,Southdown Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
330736,Southdown Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
330736,Southdown Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
330736,Southdown Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.87
330736,Southdown Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.78
330736,Southdown Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.9
330736,Southdown Road,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
330736,Southdown Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
330736,Southdown Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
330736,Southdown Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
330736,Southdown Road,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.16
330736,Southdown Road,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.4
330736,Southdown Road,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.48
330736,Southdown Road,2024-01-17T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
330736,Southdown Road,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
330736,Southdown Road,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
330736,Southdown Road,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
330736,Southdown Road,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.39
330736,Southdown Road,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
330736,Southdown Road,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.97
330736,Southdown Road,2024-01-17T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
330736,Southdown Road,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
330736,Southdown Road,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
330736,Southdown Road,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
330736,Southdown Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
330736,Southdown Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
330736,Southdown Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
330736,Southdown Road,2024-01-17T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
330736,Southdown Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
330736,Southdown Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
330736,Southdown Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
330736,Southdown Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
330736,Southdown Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
330736,Southdown Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
330736,Southdown Road,2024-01-17T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
330736,Southdown Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
330736,Southdown Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
330736,Southdown Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
330736,Southdown Road,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,19.4
330736,Southdown Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330736,Southdown Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
330736,Southdown Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330736,Southdown Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
330736,Southdown Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330736,Southdown Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
330736,Southdown Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
330736,Southdown Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
330736,Southdown Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
330736,Southdown Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.06
330736,Southdown Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.03
330736,Southdown Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.68
330736,Southdown Road,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
330736,Southdown Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
330736,Southdown Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
330736,Southdown Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
330736,Southdown Road,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
330736,Southdown Road,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.46
330736,Southdown Road,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.14
330736,Southdown Road,2024-01-17T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
330736,Southdown Road,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330736,Southdown Road,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
330736,Southdown Road,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
330736,Southdown Road,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
330736,Southdown Road,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
330736,Southdown Road,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.97
330736,Southdown Road,2024-01-17T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
330736,Southdown Road,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
330736,Southdown Road,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
330736,Southdown Road,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
330736,Southdown Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
330736,Southdown Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
330736,Southdown Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
330736,Southdown Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
330736,Southdown Road,2024-01-17T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
330736,Southdown Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
330736,Southdown Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
330736,Southdown Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
330736,Southdown Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
330736,Southdown Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
330736,Southdown Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
330736,Southdown Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
330736,Southdown Road,2024-01-17T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
330736,Southdown Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
330736,Southdown Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
330736,Southdown Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
330736,Southdown Road,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,19.5
330736,Southdown Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330736,Southdown Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
330736,Southdown Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330736,Southdown Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
330736,Southdown Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330736,Southdown Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
330736,Southdown Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
330736,Southdown Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
330736,Southdown Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
330736,Southdown Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.05
330736,Southdown Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.55
330736,Southdown Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.3
330736,Southdown Road,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
330736,Southdown Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
330736,Southdown Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
330736,Southdown Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
330736,Southdown Road,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
330736,Southdown Road,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
330736,Southdown Road,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.05
330736,Southdown Road,2024-01-17T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
330736,Southdown Road,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
330736,Southdown Road,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330736,Southdown Road,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
330736,Southdown Road,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.77
330736,Southdown Road,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
330736,Southdown Road,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.1
330736,Southdown Road,2024-01-17T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
330736,Southdown Road,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
330736,Southdown Road,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
330736,Southdown Road,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
330736,Southdown Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
330736,Southdown Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
330736,Southdown Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
330736,Southdown Road,2024-01-17T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
330736,Southdown Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
330736,Southdown Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
330736,Southdown Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
330736,Southdown Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
330736,Southdown Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
330736,Southdown Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
330736,Southdown Road,2024-01-17T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
330736,Southdown Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
330736,Southdown Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
330736,Southdown Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
330736,Southdown Road,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,19.5
330736,Southdown Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330736,Southdown Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
330736,Southdown Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330736,Southdown Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
330736,Southdown Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330736,Southdown Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
330736,Southdown Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
330736,Southdown Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
330736,Southdown Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
330736,Southdown Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.14
330736,Southdown Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.33
330736,Southdown Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.88
330736,Southdown Road,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
330736,Southdown Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
330736,Southdown Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
330736,Southdown Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
330736,Southdown Road,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.05
330736,Southdown Road,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.49
330736,Southdown Road,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.48
330736,Southdown Road,2024-01-17T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
330736,Southdown Road,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
330736,Southdown Road,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
330736,Southdown Road,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
330736,Southdown Road,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
330736,Southdown Road,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
330736,Southdown Road,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.93
330736,Southdown Road,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.01
330736,Southdown Road,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.1
330736,Southdown Road,2024-01-17T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
330736,Southdown Road,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
330736,Southdown Road,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
330736,Southdown Road,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
330736,Southdown Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
330736,Southdown Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
330736,Southdown Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
330736,Southdown Road,2024-01-17T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
330736,Southdown Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
330736,Southdown Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
330736,Southdown Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
330736,Southdown Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
330736,Southdown Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
330736,Southdown Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
330736,Southdown Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
330736,Southdown Road,2024-01-17T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
330736,Southdown Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
330736,Southdown Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
330736,Southdown Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
330736,Southdown Road,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,19.5
330736,Southdown Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330736,Southdown Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
330736,Southdown Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330736,Southdown Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
330736,Southdown Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330736,Southdown Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
330736,Southdown Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
330736,Southdown Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
330736,Southdown Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
330736,Southdown Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.77
330736,Southdown Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.54
330736,Southdown Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.22
330736,Southdown Road,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
330736,Southdown Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
330736,Southdown Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
330736,Southdown Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
330736,Southdown Road,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.36
330736,Southdown Road,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.53
330736,Southdown Road,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.42
330736,Southdown Road,2024-01-17T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
330736,Southdown Road,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
330736,Southdown Road,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
330736,Southdown Road,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
330736,Southdown Road,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
330736,Southdown Road,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
330736,Southdown Road,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.02
330736,Southdown Road,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.09
330736,Southdown Road,2024-01-17T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
330736,Southdown Road,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
330736,Southdown Road,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
330736,Southdown Road,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
330736,Southdown Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
330736,Southdown Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
330736,Southdown Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
330736,Southdown Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
330736,Southdown Road,2024-01-17T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
330736,Southdown Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
330736,Southdown Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
330736,Southdown Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
330736,Southdown Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
330736,Southdown Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
330736,Southdown Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
330736,Southdown Road,2024-01-17T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
330736,Southdown Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
330736,Southdown Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
330736,Southdown Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
330736,Southdown Road,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,19.5
330736,Southdown Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330736,Southdown Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
330736,Southdown Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330736,Southdown Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
330736,Southdown Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330736,Southdown Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
330736,Southdown Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
330736,Southdown Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
330736,Southdown Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
330736,Southdown Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.41
330736,Southdown Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.1
330736,Southdown Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.34
330736,Southdown Road,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
330736,Southdown Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
330736,Southdown Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
330736,Southdown Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
330736,Southdown Road,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
330736,Southdown Road,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.52
330736,Southdown Road,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.32
330736,Southdown Road,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.11
330736,Southdown Road,2024-01-17T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
330736,Southdown Road,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
330736,Southdown Road,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
330736,Southdown Road,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
330736,Southdown Road,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
330736,Southdown Road,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
330736,Southdown Road,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
330736,Southdown Road,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.99
330736,Southdown Road,2024-01-17T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
330736,Southdown Road,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
330736,Southdown Road,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
330736,Southdown Road,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
330736,Southdown Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
330736,Southdown Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
330736,Southdown Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
330736,Southdown Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
330736,Southdown Road,2024-01-17T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
330736,Southdown Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
330736,Southdown Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
330736,Southdown Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
330736,Southdown Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
330736,Southdown Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
330736,Southdown Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
330736,Southdown Road,2024-01-17T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
330736,Southdown Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
330736,Southdown Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
330736,Southdown Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
330736,Southdown Road,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,19.6
330736,Southdown Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330736,Southdown Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
330736,Southdown Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330736,Southdown Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
330736,Southdown Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330736,Southdown Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
330736,Southdown Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
330736,Southdown Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
330736,Southdown Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
330736,Southdown Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.54
330736,Southdown Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.21
330736,Southdown Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.86
330736,Southdown Road,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
330736,Southdown Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
330736,Southdown Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
330736,Southdown Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
330736,Southdown Road,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
330736,Southdown Road,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
330736,Southdown Road,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.38
330736,Southdown Road,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.18
330736,Southdown Road,2024-01-17T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
330736,Southdown Road,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
330736,Southdown Road,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
330736,Southdown Road,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
330736,Southdown Road,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
330736,Southdown Road,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
330736,Southdown Road,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
330736,Southdown Road,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.1
330736,Southdown Road,2024-01-17T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
330736,Southdown Road,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
330736,Southdown Road,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
330736,Southdown Road,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
330736,Southdown Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
330736,Southdown Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
330736,Southdown Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
330736,Southdown Road,2024-01-17T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
330736,Southdown Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
330736,Southdown Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
330736,Southdown Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
330736,Southdown Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
330736,Southdown Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
330736,Southdown Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
330736,Southdown Road,2024-01-17T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
330736,Southdown Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
330736,Southdown Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
330736,Southdown Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
330736,Southdown Road,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,19.6
330736,Southdown Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330736,Southdown Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
330736,Southdown Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330736,Southdown Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
330736,Southdown Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330736,Southdown Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
330736,Southdown Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
330736,Southdown Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
330736,Southdown Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
330736,Southdown Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.14
330736,Southdown Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.85
330736,Southdown Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.05
330736,Southdown Road,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
330736,Southdown Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
330736,Southdown Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
330736,Southdown Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
330736,Southdown Road,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
330736,Southdown Road,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.36
330736,Southdown Road,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.45
330736,Southdown Road,2024-01-17T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
330736,Southdown Road,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
330736,Southdown Road,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
330736,Southdown Road,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
330736,Southdown Road,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.19
330736,Southdown Road,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
330736,Southdown Road,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.85
330736,Southdown Road,2024-01-17T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
330736,Southdown Road,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
330736,Southdown Road,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
330736,Southdown Road,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
330736,Southdown Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
330736,Southdown Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
330736,Southdown Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
330736,Southdown Road,2024-01-17T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
330736,Southdown Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
330736,Southdown Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
330736,Southdown Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
330736,Southdown Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
330736,Southdown Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
330736,Southdown Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
330736,Southdown Road,2024-01-17T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
330736,Southdown Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
330736,Southdown Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
330736,Southdown Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
330736,Southdown Road,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,19.6
330736,Southdown Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330736,Southdown Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
330736,Southdown Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330736,Southdown Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
330736,Southdown Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330736,Southdown Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
330736,Southdown Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
330736,Southdown Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
330736,Southdown Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
330736,Southdown Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.81
330736,Southdown Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.48
330736,Southdown Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.04
330736,Southdown Road,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
330736,Southdown Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
330736,Southdown Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
330736,Southdown Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
330736,Southdown Road,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
330736,Southdown Road,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.49
330736,Southdown Road,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.16
330736,Southdown Road,2024-01-17T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
330736,Southdown Road,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330736,Southdown Road,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
330736,Southdown Road,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
330736,Southdown Road,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
330736,Southdown Road,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.52
330736,Southdown Road,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.01
330736,Southdown Road,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.49
330736,Southdown Road,2024-01-17T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
330736,Southdown Road,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
330736,Southdown Road,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
330736,Southdown Road,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
330736,Southdown Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
330736,Southdown Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
330736,Southdown Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
330736,Southdown Road,2024-01-17T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
330736,Southdown Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
330736,Southdown Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
330736,Southdown Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
330736,Southdown Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
330736,Southdown Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
330736,Southdown Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
330736,Southdown Road,2024-01-17T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
330736,Southdown Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
330736,Southdown Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
330736,Southdown Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
330736,Southdown Road,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,19.7
330736,Southdown Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330736,Southdown Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
330736,Southdown Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330736,Southdown Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
330736,Southdown Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330736,Southdown Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
330736,Southdown Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
330736,Southdown Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
330736,Southdown Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
330736,Southdown Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.78
330736,Southdown Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.66
330736,Southdown Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.81
330736,Southdown Road,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
330736,Southdown Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
330736,Southdown Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
330736,Southdown Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
330736,Southdown Road,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
330736,Southdown Road,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.3
330736,Southdown Road,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
330736,Southdown Road,2024-01-17T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
330736,Southdown Road,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
330736,Southdown Road,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
330736,Southdown Road,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
330736,Southdown Road,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.08
330736,Southdown Road,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
