Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.85
330736,Southdown Road,2024-01-17T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
330736,Southdown Road,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
330736,Southdown Road,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
330736,Southdown Road,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
330736,Southdown Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
330736,Southdown Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
330736,Southdown Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
330736,Southdown Road,2024-01-17T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
330736,Southdown Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
330736,Southdown Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
330736,Southdown Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
330736,Southdown Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
330736,Southdown Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
330736,Southdown Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
330736,Southdown Road,2024-01-17T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
330736,Southdown Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
330736,Southdown Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
330736,Southdown Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
330736,Southdown Road,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,19.7
330736,Southdown Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330736,Southdown Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
330736,Southdown Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330736,Southdown Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
330736,Southdown Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330736,Southdown Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
330736,Southdown Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
330736,Southdown Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
330736,Southdown Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
330736,Southdown Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.24
330736,Southdown Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.16
330736,Southdown Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.16
330736,Southdown Road,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
330736,Southdown Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
330736,Southdown Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
330736,Southdown Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
330736,Southdown Road,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
330736,Southdown Road,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.28
330736,Southdown Road,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.96
330736,Southdown Road,2024-01-17T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
330736,Southdown Road,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
330736,Southdown Road,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
330736,Southdown Road,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
330736,Southdown Road,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.59
330736,Southdown Road,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
330736,Southdown Road,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.91
330736,Southdown Road,2024-01-17T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
330736,Southdown Road,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
330736,Southdown Road,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
330736,Southdown Road,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
330736,Southdown Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
330736,Southdown Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
330736,Southdown Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
330736,Southdown Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
330736,Southdown Road,2024-01-17T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
330736,Southdown Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
330736,Southdown Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
330736,Southdown Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
330736,Southdown Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
330736,Southdown Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
330736,Southdown Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
330736,Southdown Road,2024-01-17T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
330736,Southdown Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
330736,Southdown Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
330736,Southdown Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
330736,Southdown Road,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,19.8
330736,Southdown Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330736,Southdown Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
330736,Southdown Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330736,Southdown Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
330736,Southdown Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330736,Southdown Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
330736,Southdown Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
330736,Southdown Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
330736,Southdown Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
330736,Southdown Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.52
330736,Southdown Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.58
330736,Southdown Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.55
330736,Southdown Road,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
330736,Southdown Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
330736,Southdown Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
330736,Southdown Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
330736,Southdown Road,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
330736,Southdown Road,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.31
330736,Southdown Road,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.16
330736,Southdown Road,2024-01-17T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
330736,Southdown Road,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
330736,Southdown Road,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
330736,Southdown Road,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
330736,Southdown Road,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.66
330736,Southdown Road,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
330736,Southdown Road,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
330736,Southdown Road,2024-01-17T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
330736,Southdown Road,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
330736,Southdown Road,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
330736,Southdown Road,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
330736,Southdown Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330736,Southdown Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
330736,Southdown Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
330736,Southdown Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
330736,Southdown Road,2024-01-17T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
330736,Southdown Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
330736,Southdown Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
330736,Southdown Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
330736,Southdown Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
330736,Southdown Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
330736,Southdown Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
330736,Southdown Road,2024-01-17T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
330736,Southdown Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
330736,Southdown Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
330736,Southdown Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
330736,Southdown Road,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,19.8
330736,Southdown Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330736,Southdown Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
330736,Southdown Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330736,Southdown Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
330736,Southdown Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330736,Southdown Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
330736,Southdown Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
330736,Southdown Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
330736,Southdown Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
330736,Southdown Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.19
330736,Southdown Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.68
330736,Southdown Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.34
330736,Southdown Road,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
330736,Southdown Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
330736,Southdown Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
330736,Southdown Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
330736,Southdown Road,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
330736,Southdown Road,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.34
330736,Southdown Road,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
330736,Southdown Road,2024-01-17T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
330736,Southdown Road,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
330736,Southdown Road,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
330736,Southdown Road,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
330736,Southdown Road,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
330736,Southdown Road,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.79
330736,Southdown Road,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
330736,Southdown Road,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.94
330736,Southdown Road,2024-01-17T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
330736,Southdown Road,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
330736,Southdown Road,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
330736,Southdown Road,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
330736,Southdown Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
330736,Southdown Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
330736,Southdown Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
330736,Southdown Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
330736,Southdown Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
330736,Southdown Road,2024-01-17T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
330736,Southdown Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
330736,Southdown Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
330736,Southdown Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
330736,Southdown Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
330736,Southdown Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
330736,Southdown Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
330736,Southdown Road,2024-01-17T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
330736,Southdown Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
330736,Southdown Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
330736,Southdown Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
330736,Southdown Road,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,19.9
330736,Southdown Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330736,Southdown Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
330736,Southdown Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330736,Southdown Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
330736,Southdown Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330736,Southdown Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
330736,Southdown Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
330736,Southdown Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
330736,Southdown Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
330736,Southdown Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.1
330736,Southdown Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.18
330736,Southdown Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.23
330736,Southdown Road,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
330736,Southdown Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
330736,Southdown Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
330736,Southdown Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
330736,Southdown Road,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330736,Southdown Road,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.09
330736,Southdown Road,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.37
330736,Southdown Road,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
330736,Southdown Road,2024-01-17T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
330736,Southdown Road,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
330736,Southdown Road,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
330736,Southdown Road,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
330736,Southdown Road,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
330736,Southdown Road,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
330736,Southdown Road,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.25
330736,Southdown Road,2024-01-17T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
330736,Southdown Road,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
330736,Southdown Road,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
330736,Southdown Road,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
330736,Southdown Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
330736,Southdown Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
330736,Southdown Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
330736,Southdown Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
330736,Southdown Road,2024-01-17T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
330736,Southdown Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
330736,Southdown Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
330736,Southdown Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
330736,Southdown Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
330736,Southdown Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
330736,Southdown Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
330736,Southdown Road,2024-01-17T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
330736,Southdown Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
330736,Southdown Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
330736,Southdown Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
330736,Southdown Road,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,19.9
330736,Southdown Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330736,Southdown Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
330736,Southdown Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330736,Southdown Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
330736,Southdown Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330736,Southdown Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
330736,Southdown Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
330736,Southdown Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
330736,Southdown Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
330736,Southdown Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.35
330736,Southdown Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.96
330736,Southdown Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.64
330736,Southdown Road,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
330736,Southdown Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
330736,Southdown Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
330736,Southdown Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
330736,Southdown Road,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
330736,Southdown Road,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
330736,Southdown Road,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.28
330736,Southdown Road,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
330736,Southdown Road,2024-01-17T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
330736,Southdown Road,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
330736,Southdown Road,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
330736,Southdown Road,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
330736,Southdown Road,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
330736,Southdown Road,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.86
330736,Southdown Road,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
330736,Southdown Road,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.97
330736,Southdown Road,2024-01-17T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
330736,Southdown Road,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
330736,Southdown Road,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
330736,Southdown Road,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
330736,Southdown Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
330736,Southdown Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
330736,Southdown Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
330736,Southdown Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
330736,Southdown Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
330736,Southdown Road,2024-01-17T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
330736,Southdown Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
330736,Southdown Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
330736,Southdown Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
330736,Southdown Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
330736,Southdown Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
330736,Southdown Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
330736,Southdown Road,2024-01-17T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
330736,Southdown Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
330736,Southdown Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
330736,Southdown Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
330736,Southdown Road,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,19.9
330736,Southdown Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330736,Southdown Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
330736,Southdown Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330736,Southdown Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
330736,Southdown Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330736,Southdown Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330736,Southdown Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
330736,Southdown Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
330736,Southdown Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
330736,Southdown Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.29
330736,Southdown Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.47
330736,Southdown Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.24
330736,Southdown Road,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
330736,Southdown Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
330736,Southdown Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
330736,Southdown Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
330736,Southdown Road,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
330736,Southdown Road,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.36
330736,Southdown Road,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.18
330736,Southdown Road,2024-01-17T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
330736,Southdown Road,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
330736,Southdown Road,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
330736,Southdown Road,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
330736,Southdown Road,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
330736,Southdown Road,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.48
330736,Southdown Road,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
330736,Southdown Road,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.36
330736,Southdown Road,2024-01-17T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
330736,Southdown Road,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
330736,Southdown Road,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
330736,Southdown Road,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
330736,Southdown Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
330736,Southdown Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
330736,Southdown Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
330736,Southdown Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
330736,Southdown Road,2024-01-17T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
330736,Southdown Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
330736,Southdown Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
330736,Southdown Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
330736,Southdown Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
330736,Southdown Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
330736,Southdown Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
330736,Southdown Road,2024-01-17T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
330736,Southdown Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
330736,Southdown Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
330736,Southdown Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
330736,Southdown Road,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,20.0
330736,Southdown Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330736,Southdown Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
330736,Southdown Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330736,Southdown Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
330736,Southdown Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330736,Southdown Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
330736,Southdown Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
330736,Southdown Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
330736,Southdown Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
330736,Southdown Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.86
330736,Southdown Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.1
330736,Southdown Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.41
330736,Southdown Road,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
330736,Southdown Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
330736,Southdown Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
330736,Southdown Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
330736,Southdown Road,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
330736,Southdown Road,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.11
330736,Southdown Road,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.32
330736,Southdown Road,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.05
330736,Southdown Road,2024-01-17T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
330736,Southdown Road,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
330736,Southdown Road,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
330736,Southdown Road,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
330736,Southdown Road,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
330736,Southdown Road,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.64
330736,Southdown Road,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
330736,Southdown Road,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.74
330736,Southdown Road,2024-01-17T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
330736,Southdown Road,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
330736,Southdown Road,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
330736,Southdown Road,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
330736,Southdown Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
330736,Southdown Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
330736,Southdown Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
330736,Southdown Road,2024-01-17T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
330736,Southdown Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
330736,Southdown Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
330736,Southdown Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
330736,Southdown Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
330736,Southdown Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
330736,Southdown Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
330736,Southdown Road,2024-01-17T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
330736,Southdown Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
330736,Southdown Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
330736,Southdown Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
330736,Southdown Road,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,20.0
330736,Southdown Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330736,Southdown Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
330736,Southdown Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330736,Southdown Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
330736,Southdown Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330736,Southdown Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
330736,Southdown Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
330736,Southdown Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
330736,Southdown Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
330736,Southdown Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.28
330736,Southdown Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.4
330736,Southdown Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.81
330736,Southdown Road,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
330736,Southdown Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
330736,Southdown Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
330736,Southdown Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
330736,Southdown Road,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
330736,Southdown Road,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.31
330736,Southdown Road,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.95
330736,Southdown Road,2024-01-17T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
330736,Southdown Road,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
330736,Southdown Road,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
330736,Southdown Road,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
330736,Southdown Road,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
330736,Southdown Road,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
330736,Southdown Road,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
330736,Southdown Road,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.58
330736,Southdown Road,2024-01-17T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
330736,Southdown Road,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
330736,Southdown Road,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
330736,Southdown Road,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
330736,Southdown Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
330736,Southdown Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
330736,Southdown Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
330736,Southdown Road,2024-01-17T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
330736,Southdown Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
330736,Southdown Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
330736,Southdown Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
330736,Southdown Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
330736,Southdown Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
330736,Southdown Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
330736,Southdown Road,2024-01-17T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
330736,Southdown Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
330736,Southdown Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
330736,Southdown Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
330736,Southdown Road,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,20.0
330736,Southdown Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330736,Southdown Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
330736,Southdown Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330736,Southdown Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
330736,Southdown Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330736,Southdown Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
330736,Southdown Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
330736,Southdown Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
330736,Southdown Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
330736,Southdown Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.78
330736,Southdown Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.04
330736,Southdown Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.38
330736,Southdown Road,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
330736,Southdown Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
330736,Southdown Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
330736,Southdown Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
330736,Southdown Road,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
330736,Southdown Road,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.33
330736,Southdown Road,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
330736,Southdown Road,2024-01-17T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
330736,Southdown Road,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
330736,Southdown Road,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
330736,Southdown Road,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
330736,Southdown Road,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
330736,Southdown Road,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
330736,Southdown Road,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
330736,Southdown Road,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.06
330736,Southdown Road,2024-01-17T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
330736,Southdown Road,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
330736,Southdown Road,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
330736,Southdown Road,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
330736,Southdown Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
330736,Southdown Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
330736,Southdown Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
330736,Southdown Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
330736,Southdown Road,2024-01-17T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
330736,Southdown Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
330736,Southdown Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
330736,Southdown Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
330736,Southdown Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
330736,Southdown Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
330736,Southdown Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
330736,Southdown Road,2024-01-17T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
330736,Southdown Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
330736,Southdown Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
330736,Southdown Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
330736,Southdown Road,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,20.1
330736,Southdown Road,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330736,Southdown Road,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
330736,Southdown Road,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330736,Southdown Road,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
330736,Southdown Road,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330736,Southdown Road,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
330736,Southdown Road,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
