Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
330736,Southdown Road,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
330736,Southdown Road,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
330736,Southdown Road,2024-01-17T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
330736,Southdown Road,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
330736,Southdown Road,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
330736,Southdown Road,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
330736,Southdown Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
330736,Southdown Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
330736,Southdown Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
330736,Southdown Road,2024-01-17T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
330736,Southdown Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
330736,Southdown Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
330736,Southdown Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
330736,Southdown Road,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,20.6
330736,Southdown Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330736,Southdown Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
330736,Southdown Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330736,Southdown Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
330736,Southdown Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330736,Southdown Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
330736,Southdown Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
330736,Southdown Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
330736,Southdown Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
330736,Southdown Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.05
330736,Southdown Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.67
330736,Southdown Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.4
330736,Southdown Road,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
330736,Southdown Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
330736,Southdown Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
330736,Southdown Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
330736,Southdown Road,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.99
330736,Southdown Road,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.64
330736,Southdown Road,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.11
330736,Southdown Road,2024-01-17T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
330736,Southdown Road,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
330736,Southdown Road,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
330736,Southdown Road,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
330736,Southdown Road,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
330736,Southdown Road,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.42
330736,Southdown Road,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
330736,Southdown Road,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.51
330736,Southdown Road,2024-01-17T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
330736,Southdown Road,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
330736,Southdown Road,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
330736,Southdown Road,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
330736,Southdown Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
330736,Southdown Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
330736,Southdown Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.35
330736,Southdown Road,2024-01-17T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
330736,Southdown Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
330736,Southdown Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
330736,Southdown Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
330736,Southdown Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
330736,Southdown Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.11
330736,Southdown Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
330736,Southdown Road,2024-01-17T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
330736,Southdown Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
330736,Southdown Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
330736,Southdown Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
330736,Southdown Road,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,20.6
330736,Southdown Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330736,Southdown Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
330736,Southdown Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330736,Southdown Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
330736,Southdown Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330736,Southdown Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
330736,Southdown Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
330736,Southdown Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
330736,Southdown Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
330736,Southdown Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.47
330736,Southdown Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.78
330736,Southdown Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.26
330736,Southdown Road,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
330736,Southdown Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
330736,Southdown Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
330736,Southdown Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
330736,Southdown Road,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
330736,Southdown Road,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
330736,Southdown Road,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.51
330736,Southdown Road,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.09
330736,Southdown Road,2024-01-17T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
330736,Southdown Road,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
330736,Southdown Road,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
330736,Southdown Road,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
330736,Southdown Road,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
330736,Southdown Road,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
330736,Southdown Road,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.27
330736,Southdown Road,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
330736,Southdown Road,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.54
330736,Southdown Road,2024-01-17T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
330736,Southdown Road,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
330736,Southdown Road,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
330736,Southdown Road,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.7
330736,Southdown Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
330736,Southdown Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
330736,Southdown Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
330736,Southdown Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
330736,Southdown Road,2024-01-17T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
330736,Southdown Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
330736,Southdown Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
330736,Southdown Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
330736,Southdown Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
330736,Southdown Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
330736,Southdown Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
330736,Southdown Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
330736,Southdown Road,2024-01-17T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
330736,Southdown Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
330736,Southdown Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
330736,Southdown Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
330736,Southdown Road,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,20.6
330736,Southdown Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330736,Southdown Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
330736,Southdown Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330736,Southdown Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
330736,Southdown Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330736,Southdown Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
330736,Southdown Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
330736,Southdown Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
330736,Southdown Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
330736,Southdown Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.5
330736,Southdown Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.61
330736,Southdown Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.59
330736,Southdown Road,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
330736,Southdown Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
330736,Southdown Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
330736,Southdown Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
330736,Southdown Road,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
330736,Southdown Road,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.5
330736,Southdown Road,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
330736,Southdown Road,2024-01-17T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
330736,Southdown Road,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
330736,Southdown Road,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
330736,Southdown Road,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
330736,Southdown Road,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
330736,Southdown Road,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
330736,Southdown Road,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
330736,Southdown Road,2024-01-17T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
330736,Southdown Road,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
330736,Southdown Road,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
330736,Southdown Road,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
330736,Southdown Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
330736,Southdown Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
330736,Southdown Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
330736,Southdown Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
330736,Southdown Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
330736,Southdown Road,2024-01-17T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
330736,Southdown Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
330736,Southdown Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
330736,Southdown Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
330736,Southdown Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
330736,Southdown Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
330736,Southdown Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
330736,Southdown Road,2024-01-17T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
330736,Southdown Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
330736,Southdown Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
330736,Southdown Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
330736,Southdown Road,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,20.7
330736,Southdown Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330736,Southdown Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
330736,Southdown Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330736,Southdown Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
330736,Southdown Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330736,Southdown Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
330736,Southdown Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
330736,Southdown Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
330736,Southdown Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
330736,Southdown Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.48
330736,Southdown Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.25
330736,Southdown Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.97
330736,Southdown Road,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
330736,Southdown Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
330736,Southdown Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
330736,Southdown Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
330736,Southdown Road,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
330736,Southdown Road,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
330736,Southdown Road,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.16
330736,Southdown Road,2024-01-18T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
330736,Southdown Road,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330736,Southdown Road,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
330736,Southdown Road,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
330736,Southdown Road,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
330736,Southdown Road,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.62
330736,Southdown Road,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
330736,Southdown Road,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.91
330736,Southdown Road,2024-01-18T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
330736,Southdown Road,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
330736,Southdown Road,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
330736,Southdown Road,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
330736,Southdown Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
330736,Southdown Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
330736,Southdown Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
330736,Southdown Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.52
330736,Southdown Road,2024-01-18T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
330736,Southdown Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
330736,Southdown Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
330736,Southdown Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
330736,Southdown Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
330736,Southdown Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
330736,Southdown Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
330736,Southdown Road,2024-01-18T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
330736,Southdown Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
330736,Southdown Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
330736,Southdown Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
330736,Southdown Road,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,19.1
330736,Southdown Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330736,Southdown Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
330736,Southdown Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
330736,Southdown Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
330736,Southdown Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330736,Southdown Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
330736,Southdown Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
330736,Southdown Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
330736,Southdown Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
330736,Southdown Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.55
330736,Southdown Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.7
330736,Southdown Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.74
330736,Southdown Road,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
330736,Southdown Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
330736,Southdown Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
330736,Southdown Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
330736,Southdown Road,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
330736,Southdown Road,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.46
330736,Southdown Road,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
330736,Southdown Road,2024-01-18T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
330736,Southdown Road,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330736,Southdown Road,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
330736,Southdown Road,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
330736,Southdown Road,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.67
330736,Southdown Road,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.92
330736,Southdown Road,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.71
330736,Southdown Road,2024-01-18T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
330736,Southdown Road,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
330736,Southdown Road,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
330736,Southdown Road,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
330736,Southdown Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
330736,Southdown Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
330736,Southdown Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
330736,Southdown Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
330736,Southdown Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
330736,Southdown Road,2024-01-18T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
330736,Southdown Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
330736,Southdown Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
330736,Southdown Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
330736,Southdown Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
330736,Southdown Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
330736,Southdown Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
330736,Southdown Road,2024-01-18T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
330736,Southdown Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
330736,Southdown Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
330736,Southdown Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
330736,Southdown Road,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,19.2
330736,Southdown Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330736,Southdown Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
330736,Southdown Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330736,Southdown Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
330736,Southdown Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330736,Southdown Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
330736,Southdown Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
330736,Southdown Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
330736,Southdown Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
330736,Southdown Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.36
330736,Southdown Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.38
330736,Southdown Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.66
330736,Southdown Road,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
330736,Southdown Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
330736,Southdown Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
330736,Southdown Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
330736,Southdown Road,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
330736,Southdown Road,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
330736,Southdown Road,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.61
330736,Southdown Road,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.76
330736,Southdown Road,2024-01-18T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
330736,Southdown Road,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330736,Southdown Road,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
330736,Southdown Road,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
330736,Southdown Road,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
330736,Southdown Road,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
330736,Southdown Road,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
330736,Southdown Road,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.45
330736,Southdown Road,2024-01-18T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
330736,Southdown Road,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
330736,Southdown Road,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
330736,Southdown Road,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
330736,Southdown Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
330736,Southdown Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
330736,Southdown Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
330736,Southdown Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
330736,Southdown Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.89
330736,Southdown Road,2024-01-18T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
330736,Southdown Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
330736,Southdown Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
330736,Southdown Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
330736,Southdown Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
330736,Southdown Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
330736,Southdown Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
330736,Southdown Road,2024-01-18T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
330736,Southdown Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
330736,Southdown Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
330736,Southdown Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
330736,Southdown Road,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,19.3
330736,Southdown Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330736,Southdown Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
330736,Southdown Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330736,Southdown Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
330736,Southdown Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330736,Southdown Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
330736,Southdown Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
330736,Southdown Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
330736,Southdown Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
330736,Southdown Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.2
330736,Southdown Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.51
330736,Southdown Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.41
330736,Southdown Road,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
330736,Southdown Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
330736,Southdown Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
330736,Southdown Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
330736,Southdown Road,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
330736,Southdown Road,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.69
330736,Southdown Road,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.77
330736,Southdown Road,2024-01-18T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
330736,Southdown Road,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330736,Southdown Road,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
330736,Southdown Road,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
330736,Southdown Road,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.86
330736,Southdown Road,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
330736,Southdown Road,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.75
330736,Southdown Road,2024-01-18T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
330736,Southdown Road,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
330736,Southdown Road,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
330736,Southdown Road,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
330736,Southdown Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
330736,Southdown Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
330736,Southdown Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
330736,Southdown Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
330736,Southdown Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.82
330736,Southdown Road,2024-01-18T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
330736,Southdown Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
330736,Southdown Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
330736,Southdown Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
330736,Southdown Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
330736,Southdown Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
330736,Southdown Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
330736,Southdown Road,2024-01-18T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
330736,Southdown Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
330736,Southdown Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
330736,Southdown Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
330736,Southdown Road,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,19.3
330736,Southdown Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330736,Southdown Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
330736,Southdown Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330736,Southdown Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
330736,Southdown Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330736,Southdown Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
330736,Southdown Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
330736,Southdown Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
330736,Southdown Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
330736,Southdown Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.04
330736,Southdown Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.27
330736,Southdown Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.93
330736,Southdown Road,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
330736,Southdown Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
330736,Southdown Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
330736,Southdown Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
330736,Southdown Road,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
330736,Southdown Road,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
330736,Southdown Road,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
330736,Southdown Road,2024-01-18T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
330736,Southdown Road,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330736,Southdown Road,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
330736,Southdown Road,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
330736,Southdown Road,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.67
330736,Southdown Road,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.74
330736,Southdown Road,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.58
330736,Southdown Road,2024-01-18T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
330736,Southdown Road,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
330736,Southdown Road,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
330736,Southdown Road,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
330736,Southdown Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
330736,Southdown Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
330736,Southdown Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
330736,Southdown Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
330736,Southdown Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
330736,Southdown Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.66
330736,Southdown Road,2024-01-18T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
330736,Southdown Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
330736,Southdown Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
330736,Southdown Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
330736,Southdown Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
330736,Southdown Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
330736,Southdown Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
330736,Southdown Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
330736,Southdown Road,2024-01-18T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
330736,Southdown Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
330736,Southdown Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
330736,Southdown Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
330736,Southdown Road,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,19.3
330736,Southdown Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330736,Southdown Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
330736,Southdown Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330736,Southdown Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
330736,Southdown Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330736,Southdown Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
330736,Southdown Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
330736,Southdown Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
330736,Southdown Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
330736,Southdown Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.25
330736,Southdown Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.88
330736,Southdown Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.61
330736,Southdown Road,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
330736,Southdown Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
330736,Southdown Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
330736,Southdown Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
330736,Southdown Road,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
330736,Southdown Road,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
330736,Southdown Road,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.44
330736,Southdown Road,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.68
330736,Southdown Road,2024-01-18T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
330736,Southdown Road,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
330736,Southdown Road,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
330736,Southdown Road,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
330736,Southdown Road,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.56
330736,Southdown Road,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
330736,Southdown Road,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.85
330736,Southdown Road,2024-01-18T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
330736,Southdown Road,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
330736,Southdown Road,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
330736,Southdown Road,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
330736,Southdown Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
330736,Southdown Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
330736,Southdown Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
330736,Southdown Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
330736,Southdown Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.81
330736,Southdown Road,2024-01-18T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
330736,Southdown Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
330736,Southdown Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
330736,Southdown Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
330736,Southdown Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
330736,Southdown Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
330736,Southdown Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
330736,Southdown Road,2024-01-18T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
330736,Southdown Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
330736,Southdown Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
330736,Southdown Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
330736,Southdown Road,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,19.4
330736,Southdown Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330736,Southdown Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
330736,Southdown Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330736,Southdown Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
330736,Southdown Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330736,Southdown Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
330736,Southdown Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
330736,Southdown Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
330736,Southdown Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
330736,Southdown Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.14
330736,Southdown Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.55
330736,Southdown Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.29
330736,Southdown Road,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
330736,Southdown Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
330736,Southdown Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
