Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
330736,Southdown Road,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
330736,Southdown Road,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
330736,Southdown Road,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
330736,Southdown Road,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.76
330736,Southdown Road,2024-01-18T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330736,Southdown Road,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330736,Southdown Road,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
330736,Southdown Road,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
330736,Southdown Road,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.3
330736,Southdown Road,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
330736,Southdown Road,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.93
330736,Southdown Road,2024-01-18T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
330736,Southdown Road,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
330736,Southdown Road,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
330736,Southdown Road,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
330736,Southdown Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
330736,Southdown Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
330736,Southdown Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
330736,Southdown Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.9
330736,Southdown Road,2024-01-18T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
330736,Southdown Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
330736,Southdown Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
330736,Southdown Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
330736,Southdown Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
330736,Southdown Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.33
330736,Southdown Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
330736,Southdown Road,2024-01-18T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
330736,Southdown Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
330736,Southdown Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
330736,Southdown Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
330736,Southdown Road,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,19.4
330736,Southdown Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330736,Southdown Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
330736,Southdown Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330736,Southdown Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
330736,Southdown Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330736,Southdown Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
330736,Southdown Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
330736,Southdown Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
330736,Southdown Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
330736,Southdown Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.8
330736,Southdown Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.71
330736,Southdown Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.67
330736,Southdown Road,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
330736,Southdown Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
330736,Southdown Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
330736,Southdown Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
330736,Southdown Road,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
330736,Southdown Road,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
330736,Southdown Road,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
330736,Southdown Road,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
330736,Southdown Road,2024-01-18T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
330736,Southdown Road,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330736,Southdown Road,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
330736,Southdown Road,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
330736,Southdown Road,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.12
330736,Southdown Road,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
330736,Southdown Road,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.67
330736,Southdown Road,2024-01-18T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
330736,Southdown Road,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
330736,Southdown Road,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
330736,Southdown Road,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
330736,Southdown Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
330736,Southdown Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
330736,Southdown Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.02
330736,Southdown Road,2024-01-18T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
330736,Southdown Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
330736,Southdown Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
330736,Southdown Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
330736,Southdown Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
330736,Southdown Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
330736,Southdown Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
330736,Southdown Road,2024-01-18T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
330736,Southdown Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
330736,Southdown Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
330736,Southdown Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
330736,Southdown Road,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,19.5
330736,Southdown Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330736,Southdown Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
330736,Southdown Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330736,Southdown Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
330736,Southdown Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330736,Southdown Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
330736,Southdown Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
330736,Southdown Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
330736,Southdown Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
330736,Southdown Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.47
330736,Southdown Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.59
330736,Southdown Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.63
330736,Southdown Road,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
330736,Southdown Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
330736,Southdown Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
330736,Southdown Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
330736,Southdown Road,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
330736,Southdown Road,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
330736,Southdown Road,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.7
330736,Southdown Road,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
330736,Southdown Road,2024-01-18T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
330736,Southdown Road,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330736,Southdown Road,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
330736,Southdown Road,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
330736,Southdown Road,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.59
330736,Southdown Road,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
330736,Southdown Road,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.08
330736,Southdown Road,2024-01-18T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
330736,Southdown Road,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
330736,Southdown Road,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
330736,Southdown Road,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.7
330736,Southdown Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
330736,Southdown Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
330736,Southdown Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
330736,Southdown Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.61
330736,Southdown Road,2024-01-18T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
330736,Southdown Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
330736,Southdown Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
330736,Southdown Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
330736,Southdown Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
330736,Southdown Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
330736,Southdown Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
330736,Southdown Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
330736,Southdown Road,2024-01-18T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
330736,Southdown Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
330736,Southdown Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
330736,Southdown Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
330736,Southdown Road,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,19.5
330736,Southdown Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330736,Southdown Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
330736,Southdown Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330736,Southdown Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
330736,Southdown Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330736,Southdown Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
330736,Southdown Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
330736,Southdown Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
330736,Southdown Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
330736,Southdown Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.86
330736,Southdown Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.27
330736,Southdown Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.29
330736,Southdown Road,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
330736,Southdown Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
330736,Southdown Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
330736,Southdown Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
330736,Southdown Road,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.33
330736,Southdown Road,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.8
330736,Southdown Road,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
330736,Southdown Road,2024-01-18T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
330736,Southdown Road,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
330736,Southdown Road,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
330736,Southdown Road,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
330736,Southdown Road,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.8
330736,Southdown Road,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.05
330736,Southdown Road,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.63
330736,Southdown Road,2024-01-18T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
330736,Southdown Road,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
330736,Southdown Road,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
330736,Southdown Road,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.9
330736,Southdown Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
330736,Southdown Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
330736,Southdown Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
330736,Southdown Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
330736,Southdown Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.4
330736,Southdown Road,2024-01-18T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
330736,Southdown Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
330736,Southdown Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
330736,Southdown Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
330736,Southdown Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
330736,Southdown Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
330736,Southdown Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
330736,Southdown Road,2024-01-18T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
330736,Southdown Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
330736,Southdown Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
330736,Southdown Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
330736,Southdown Road,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,19.5
330736,Southdown Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330736,Southdown Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
330736,Southdown Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330736,Southdown Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
330736,Southdown Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330736,Southdown Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
330736,Southdown Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
330736,Southdown Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
330736,Southdown Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
330736,Southdown Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.19
330736,Southdown Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.65
330736,Southdown Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.11
330736,Southdown Road,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
330736,Southdown Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
330736,Southdown Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
330736,Southdown Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
330736,Southdown Road,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.62
330736,Southdown Road,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
330736,Southdown Road,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
330736,Southdown Road,2024-01-18T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
330736,Southdown Road,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
330736,Southdown Road,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
330736,Southdown Road,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
330736,Southdown Road,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.41
330736,Southdown Road,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.7
330736,Southdown Road,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.45
330736,Southdown Road,2024-01-18T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
330736,Southdown Road,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
330736,Southdown Road,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
330736,Southdown Road,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.5
330736,Southdown Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
330736,Southdown Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
330736,Southdown Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
330736,Southdown Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
330736,Southdown Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.71
330736,Southdown Road,2024-01-18T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
330736,Southdown Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
330736,Southdown Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
330736,Southdown Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
330736,Southdown Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.17
330736,Southdown Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
330736,Southdown Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
330736,Southdown Road,2024-01-18T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
330736,Southdown Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
330736,Southdown Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
330736,Southdown Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
330736,Southdown Road,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,19.6
330736,Southdown Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330736,Southdown Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
330736,Southdown Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330736,Southdown Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
330736,Southdown Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330736,Southdown Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
330736,Southdown Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
330736,Southdown Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
330736,Southdown Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
330736,Southdown Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.09
330736,Southdown Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.71
330736,Southdown Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.9
330736,Southdown Road,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
330736,Southdown Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
330736,Southdown Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
330736,Southdown Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
330736,Southdown Road,2024-01-18T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-18T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-18T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-18T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.57
330736,Southdown Road,2024-01-18T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
330736,Southdown Road,2024-01-18T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.19
330736,Southdown Road,2024-01-18T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330736,Southdown Road,2024-01-18T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
330736,Southdown Road,2024-01-18T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
330736,Southdown Road,2024-01-18T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
330736,Southdown Road,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
330736,Southdown Road,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.27
330736,Southdown Road,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
330736,Southdown Road,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.61
330736,Southdown Road,2024-01-18T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.9
330736,Southdown Road,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
330736,Southdown Road,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
330736,Southdown Road,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.9
330736,Southdown Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
330736,Southdown Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330736,Southdown Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
330736,Southdown Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
330736,Southdown Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.58
330736,Southdown Road,2024-01-18T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
330736,Southdown Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
330736,Southdown Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
330736,Southdown Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
330736,Southdown Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
330736,Southdown Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.19
330736,Southdown Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
330736,Southdown Road,2024-01-18T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
330736,Southdown Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
330736,Southdown Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
330736,Southdown Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
330736,Southdown Road,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,19.6
330736,Southdown Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330736,Southdown Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
330736,Southdown Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
330736,Southdown Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
330736,Southdown Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330736,Southdown Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
330736,Southdown Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
330736,Southdown Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
330736,Southdown Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
330736,Southdown Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.26
330736,Southdown Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.53
330736,Southdown Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.51
330736,Southdown Road,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
330736,Southdown Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
330736,Southdown Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
330736,Southdown Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
330736,Southdown Road,2024-01-18T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-18T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-18T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-18T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
330736,Southdown Road,2024-01-18T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
330736,Southdown Road,2024-01-18T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.52
330736,Southdown Road,2024-01-18T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
330736,Southdown Road,2024-01-18T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
330736,Southdown Road,2024-01-18T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
330736,Southdown Road,2024-01-18T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
330736,Southdown Road,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
330736,Southdown Road,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.72
330736,Southdown Road,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.4
330736,Southdown Road,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.21
330736,Southdown Road,2024-01-18T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
330736,Southdown Road,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
330736,Southdown Road,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
330736,Southdown Road,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
330736,Southdown Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
330736,Southdown Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
330736,Southdown Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
330736,Southdown Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
330736,Southdown Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.27
330736,Southdown Road,2024-01-18T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
330736,Southdown Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
330736,Southdown Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
330736,Southdown Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
330736,Southdown Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330736,Southdown Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.02
330736,Southdown Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.92
330736,Southdown Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
330736,Southdown Road,2024-01-18T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
330736,Southdown Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
330736,Southdown Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
330736,Southdown Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
330736,Southdown Road,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,19.6
330736,Southdown Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330736,Southdown Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
330736,Southdown Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
330736,Southdown Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
330736,Southdown Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330736,Southdown Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
330736,Southdown Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
330736,Southdown Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
330736,Southdown Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
330736,Southdown Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.72
330736,Southdown Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.78
330736,Southdown Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.31
330736,Southdown Road,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
330736,Southdown Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
330736,Southdown Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
330736,Southdown Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
330736,Southdown Road,2024-01-18T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-18T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-18T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-18T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.51
330736,Southdown Road,2024-01-18T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
330736,Southdown Road,2024-01-18T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.5
330736,Southdown Road,2024-01-18T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
330736,Southdown Road,2024-01-18T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
330736,Southdown Road,2024-01-18T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
330736,Southdown Road,2024-01-18T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
330736,Southdown Road,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
330736,Southdown Road,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.12
330736,Southdown Road,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
330736,Southdown Road,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.33
330736,Southdown Road,2024-01-18T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
330736,Southdown Road,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
330736,Southdown Road,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
330736,Southdown Road,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.1
330736,Southdown Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
330736,Southdown Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
330736,Southdown Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
330736,Southdown Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
330736,Southdown Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.63
330736,Southdown Road,2024-01-18T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
330736,Southdown Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
330736,Southdown Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
330736,Southdown Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.2
330736,Southdown Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.46
330736,Southdown Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.14
330736,Southdown Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
330736,Southdown Road,2024-01-18T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
330736,Southdown Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
330736,Southdown Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
330736,Southdown Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
330736,Southdown Road,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,19.6
330736,Southdown Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330736,Southdown Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
330736,Southdown Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330736,Southdown Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
330736,Southdown Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330736,Southdown Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
330736,Southdown Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
330736,Southdown Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
330736,Southdown Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
330736,Southdown Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.05
330736,Southdown Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.15
330736,Southdown Road,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
330736,Southdown Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
330736,Southdown Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
330736,Southdown Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
330736,Southdown Road,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
330736,Southdown Road,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
330736,Southdown Road,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
330736,Southdown Road,2024-01-18T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
330736,Southdown Road,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
330736,Southdown Road,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
330736,Southdown Road,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
330736,Southdown Road,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
330736,Southdown Road,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.99
330736,Southdown Road,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
330736,Southdown Road,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.86
330736,Southdown Road,2024-01-18T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
330736,Southdown Road,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.8
330736,Southdown Road,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
330736,Southdown Road,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.5
330736,Southdown Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
330736,Southdown Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
330736,Southdown Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
330736,Southdown Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
330736,Southdown Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
330736,Southdown Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.85
330736,Southdown Road,2024-01-18T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
330736,Southdown Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
330736,Southdown Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
330736,Southdown Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
330736,Southdown Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
330736,Southdown Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.07
330736,Southdown Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
330736,Southdown Road,2024-01-18T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
330736,Southdown Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
330736,Southdown Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
330736,Southdown Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
330736,Southdown Road,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,19.6
330736,Southdown Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330736,Southdown Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
330736,Southdown Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330736,Southdown Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
330736,Southdown Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330736,Southdown Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
330736,Southdown Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
330736,Southdown Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
330736,Southdown Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
330736,Southdown Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.66
330736,Southdown Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.02
330736,Southdown Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.99
330736,Southdown Road,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
330736,Southdown Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
330736,Southdown Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
330736,Southdown Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
330736,Southdown Road,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.8
330736,Southdown Road,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.92
330736,Southdown Road,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.1
330736,Southdown Road,2024-01-18T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
330736,Southdown Road,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
330736,Southdown Road,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
330736,Southdown Road,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
330736,Southdown Road,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
330736,Southdown Road,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.4
330736,Southdown Road,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.42
330736,Southdown Road,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.16
330736,Southdown Road,2024-01-18T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
330736,Southdown Road,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.5
330736,Southdown Road,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
330736,Southdown Road,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.3
330736,Southdown Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
330736,Southdown Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
330736,Southdown Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
330736,Southdown Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.09
330736,Southdown Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
330736,Southdown Road,2024-01-18T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
330736,Southdown Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
330736,Southdown Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
330736,Southdown Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
330736,Southdown Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
