Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.27
330736,Southdown Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
330736,Southdown Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
330736,Southdown Road,2024-01-18T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
330736,Southdown Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
330736,Southdown Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
330736,Southdown Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
330736,Southdown Road,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,19.6
330736,Southdown Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330736,Southdown Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
330736,Southdown Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330736,Southdown Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
330736,Southdown Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330736,Southdown Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
330736,Southdown Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
330736,Southdown Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
330736,Southdown Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
330736,Southdown Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.62
330736,Southdown Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.86
330736,Southdown Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.79
330736,Southdown Road,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
330736,Southdown Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
330736,Southdown Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
330736,Southdown Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
330736,Southdown Road,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
330736,Southdown Road,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.77
330736,Southdown Road,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.28
330736,Southdown Road,2024-01-18T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
330736,Southdown Road,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
330736,Southdown Road,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
330736,Southdown Road,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
330736,Southdown Road,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
330736,Southdown Road,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330736,Southdown Road,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.23
330736,Southdown Road,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.66
330736,Southdown Road,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.59
330736,Southdown Road,2024-01-18T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
330736,Southdown Road,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
330736,Southdown Road,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
330736,Southdown Road,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.6
330736,Southdown Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
330736,Southdown Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
330736,Southdown Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
330736,Southdown Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.78
330736,Southdown Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.71
330736,Southdown Road,2024-01-18T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
330736,Southdown Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
330736,Southdown Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
330736,Southdown Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
330736,Southdown Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
330736,Southdown Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.83
330736,Southdown Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
330736,Southdown Road,2024-01-18T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
330736,Southdown Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
330736,Southdown Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
330736,Southdown Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
330736,Southdown Road,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,19.6
330736,Southdown Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330736,Southdown Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
330736,Southdown Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330736,Southdown Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
330736,Southdown Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330736,Southdown Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
330736,Southdown Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
330736,Southdown Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
330736,Southdown Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
330736,Southdown Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.92
330736,Southdown Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.03
330736,Southdown Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.34
330736,Southdown Road,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
330736,Southdown Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
330736,Southdown Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
330736,Southdown Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
330736,Southdown Road,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330736,Southdown Road,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
330736,Southdown Road,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
330736,Southdown Road,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.2
330736,Southdown Road,2024-01-18T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
330736,Southdown Road,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
330736,Southdown Road,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
330736,Southdown Road,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
330736,Southdown Road,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
330736,Southdown Road,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.61
330736,Southdown Road,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.62
330736,Southdown Road,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.31
330736,Southdown Road,2024-01-18T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
330736,Southdown Road,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
330736,Southdown Road,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
330736,Southdown Road,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.9
330736,Southdown Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
330736,Southdown Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
330736,Southdown Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
330736,Southdown Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.91
330736,Southdown Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.36
330736,Southdown Road,2024-01-18T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
330736,Southdown Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
330736,Southdown Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
330736,Southdown Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
330736,Southdown Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.83
330736,Southdown Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.79
330736,Southdown Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
330736,Southdown Road,2024-01-18T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
330736,Southdown Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
330736,Southdown Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
330736,Southdown Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
330736,Southdown Road,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,19.6
330736,Southdown Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330736,Southdown Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
330736,Southdown Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330736,Southdown Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
330736,Southdown Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330736,Southdown Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
330736,Southdown Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
330736,Southdown Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
330736,Southdown Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.99
330736,Southdown Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.3
330736,Southdown Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.41
330736,Southdown Road,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
330736,Southdown Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
330736,Southdown Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
330736,Southdown Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
330736,Southdown Road,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
330736,Southdown Road,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
330736,Southdown Road,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.15
330736,Southdown Road,2024-01-18T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
330736,Southdown Road,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
330736,Southdown Road,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
330736,Southdown Road,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
330736,Southdown Road,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
330736,Southdown Road,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.55
330736,Southdown Road,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.32
330736,Southdown Road,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.58
330736,Southdown Road,2024-01-18T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
330736,Southdown Road,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.6
330736,Southdown Road,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
330736,Southdown Road,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.7
330736,Southdown Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
330736,Southdown Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
330736,Southdown Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
330736,Southdown Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
330736,Southdown Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.96
330736,Southdown Road,2024-01-18T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
330736,Southdown Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
330736,Southdown Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
330736,Southdown Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
330736,Southdown Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.75
330736,Southdown Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.64
330736,Southdown Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
330736,Southdown Road,2024-01-18T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
330736,Southdown Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
330736,Southdown Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
330736,Southdown Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
330736,Southdown Road,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,19.6
330736,Southdown Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330736,Southdown Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
330736,Southdown Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330736,Southdown Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
330736,Southdown Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330736,Southdown Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
330736,Southdown Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
330736,Southdown Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
330736,Southdown Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
330736,Southdown Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.39
330736,Southdown Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.64
330736,Southdown Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.42
330736,Southdown Road,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
330736,Southdown Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
330736,Southdown Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
330736,Southdown Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
330736,Southdown Road,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
330736,Southdown Road,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.62
330736,Southdown Road,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
330736,Southdown Road,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.64
330736,Southdown Road,2024-01-18T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330736,Southdown Road,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
330736,Southdown Road,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
330736,Southdown Road,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
330736,Southdown Road,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
330736,Southdown Road,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.51
330736,Southdown Road,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.84
330736,Southdown Road,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.12
330736,Southdown Road,2024-01-18T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
330736,Southdown Road,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
330736,Southdown Road,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
330736,Southdown Road,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.7
330736,Southdown Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
330736,Southdown Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
330736,Southdown Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.22
330736,Southdown Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.8
330736,Southdown Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.99
330736,Southdown Road,2024-01-18T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
330736,Southdown Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
330736,Southdown Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
330736,Southdown Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
330736,Southdown Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.59
330736,Southdown Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.12
330736,Southdown Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
330736,Southdown Road,2024-01-18T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
330736,Southdown Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
330736,Southdown Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
330736,Southdown Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
330736,Southdown Road,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,19.6
330736,Southdown Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330736,Southdown Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
330736,Southdown Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330736,Southdown Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
330736,Southdown Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330736,Southdown Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
330736,Southdown Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
330736,Southdown Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
330736,Southdown Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
330736,Southdown Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.95
330736,Southdown Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.45
330736,Southdown Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.32
330736,Southdown Road,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
330736,Southdown Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
330736,Southdown Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
330736,Southdown Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
330736,Southdown Road,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
330736,Southdown Road,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
330736,Southdown Road,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
330736,Southdown Road,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.69
330736,Southdown Road,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
330736,Southdown Road,2024-01-18T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
330736,Southdown Road,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
330736,Southdown Road,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
330736,Southdown Road,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
330736,Southdown Road,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
330736,Southdown Road,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.7
330736,Southdown Road,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.52
330736,Southdown Road,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.07
330736,Southdown Road,2024-01-18T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.3
330736,Southdown Road,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
330736,Southdown Road,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
330736,Southdown Road,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.1
330736,Southdown Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.46
330736,Southdown Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
330736,Southdown Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
330736,Southdown Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.17
330736,Southdown Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.92
330736,Southdown Road,2024-01-18T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
330736,Southdown Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
330736,Southdown Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
330736,Southdown Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
330736,Southdown Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.07
330736,Southdown Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.23
330736,Southdown Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
330736,Southdown Road,2024-01-18T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
330736,Southdown Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
330736,Southdown Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
330736,Southdown Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
330736,Southdown Road,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,19.6
330736,Southdown Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330736,Southdown Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
330736,Southdown Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330736,Southdown Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
330736,Southdown Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330736,Southdown Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
330736,Southdown Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
330736,Southdown Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
330736,Southdown Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
330736,Southdown Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.32
330736,Southdown Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.61
330736,Southdown Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.42
330736,Southdown Road,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
330736,Southdown Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
330736,Southdown Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
330736,Southdown Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
330736,Southdown Road,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.51
330736,Southdown Road,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
330736,Southdown Road,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
330736,Southdown Road,2024-01-18T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
330736,Southdown Road,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
330736,Southdown Road,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
330736,Southdown Road,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
330736,Southdown Road,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
330736,Southdown Road,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.73
330736,Southdown Road,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
330736,Southdown Road,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.46
330736,Southdown Road,2024-01-18T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.1
330736,Southdown Road,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
330736,Southdown Road,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
330736,Southdown Road,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.2
330736,Southdown Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
330736,Southdown Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
330736,Southdown Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
330736,Southdown Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.37
330736,Southdown Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.69
330736,Southdown Road,2024-01-18T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
330736,Southdown Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
330736,Southdown Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
330736,Southdown Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.1
330736,Southdown Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.5
330736,Southdown Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.09
330736,Southdown Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
330736,Southdown Road,2024-01-18T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
330736,Southdown Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
330736,Southdown Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
330736,Southdown Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
330736,Southdown Road,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,19.5
330736,Southdown Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330736,Southdown Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
330736,Southdown Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330736,Southdown Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
330736,Southdown Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330736,Southdown Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
330736,Southdown Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
330736,Southdown Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
330736,Southdown Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
330736,Southdown Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.26
330736,Southdown Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.24
330736,Southdown Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.62
330736,Southdown Road,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
330736,Southdown Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
330736,Southdown Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
330736,Southdown Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
330736,Southdown Road,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
330736,Southdown Road,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.63
330736,Southdown Road,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
330736,Southdown Road,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
330736,Southdown Road,2024-01-18T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
330736,Southdown Road,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
330736,Southdown Road,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
330736,Southdown Road,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
330736,Southdown Road,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
330736,Southdown Road,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
330736,Southdown Road,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.05
330736,Southdown Road,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.25
330736,Southdown Road,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.85
330736,Southdown Road,2024-01-18T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
330736,Southdown Road,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.4
330736,Southdown Road,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.6
330736,Southdown Road,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.5
330736,Southdown Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
330736,Southdown Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.63
330736,Southdown Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
330736,Southdown Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.23
330736,Southdown Road,2024-01-18T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
330736,Southdown Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
330736,Southdown Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
330736,Southdown Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
330736,Southdown Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.8
330736,Southdown Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
330736,Southdown Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
330736,Southdown Road,2024-01-18T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
330736,Southdown Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
330736,Southdown Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
330736,Southdown Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
330736,Southdown Road,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,19.5
330736,Southdown Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330736,Southdown Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
330736,Southdown Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330736,Southdown Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
330736,Southdown Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330736,Southdown Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
330736,Southdown Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
330736,Southdown Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
330736,Southdown Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.11
330736,Southdown Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.3
330736,Southdown Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.11
330736,Southdown Road,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
330736,Southdown Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
330736,Southdown Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
330736,Southdown Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
330736,Southdown Road,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
330736,Southdown Road,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
330736,Southdown Road,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
330736,Southdown Road,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
330736,Southdown Road,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.35
330736,Southdown Road,2024-01-18T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
330736,Southdown Road,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
330736,Southdown Road,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
330736,Southdown Road,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
330736,Southdown Road,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
330736,Southdown Road,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.04
330736,Southdown Road,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.32
330736,Southdown Road,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.22
330736,Southdown Road,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.91
330736,Southdown Road,2024-01-18T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.5
330736,Southdown Road,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.7
330736,Southdown Road,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
330736,Southdown Road,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.8
330736,Southdown Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
330736,Southdown Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
330736,Southdown Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.58
330736,Southdown Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.39
330736,Southdown Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.32
330736,Southdown Road,2024-01-18T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
330736,Southdown Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
330736,Southdown Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
330736,Southdown Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
330736,Southdown Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.69
330736,Southdown Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.51
330736,Southdown Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
330736,Southdown Road,2024-01-18T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
330736,Southdown Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
330736,Southdown Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
330736,Southdown Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
330736,Southdown Road,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,19.4
330736,Southdown Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330736,Southdown Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
330736,Southdown Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330736,Southdown Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
330736,Southdown Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330736,Southdown Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
330736,Southdown Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
330736,Southdown Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
330736,Southdown Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.5
330736,Southdown Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.69
330736,Southdown Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.11
330736,Southdown Road,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
330736,Southdown Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
330736,Southdown Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
330736,Southdown Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
330736,Southdown Road,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
330736,Southdown Road,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
330736,Southdown Road,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.87
330736,Southdown Road,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
330736,Southdown Road,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.34
330736,Southdown Road,2024-01-18T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
330736,Southdown Road,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
330736,Southdown Road,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
330736,Southdown Road,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
330736,Southdown Road,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.54
330736,Southdown Road,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
330736,Southdown Road,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.25
330736,Southdown Road,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.01
330736,Southdown Road,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.63
330736,Southdown Road,2024-01-18T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,58.0
330736,Southdown Road,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.0
330736,Southdown Road,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
330736,Southdown Road,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.5
330736,Southdown Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
330736,Southdown Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
330736,Southdown Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.1
330736,Southdown Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.82
330736,Southdown Road,2024-01-18T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
330736,Southdown Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
330736,Southdown Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
330736,Southdown Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
330736,Southdown Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.04
330736,Southdown Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.42
330736,Southdown Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
330736,Southdown Road,2024-01-18T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
330736,Southdown Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
330736,Southdown Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
330736,Southdown Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
330736,Southdown Road,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,19.4
330736,Southdown Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330736,Southdown Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
330736,Southdown Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330736,Southdown Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
330736,Southdown Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330736,Southdown Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
330736,Southdown Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
330736,Southdown Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
330736,Southdown Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
330736,Southdown Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.65
330736,Southdown Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.95
330736,Southdown Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.27
330736,Southdown Road,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
330736,Southdown Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
330736,Southdown Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
330736,Southdown Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
330736,Southdown Road,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
330736,Southdown Road,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
330736,Southdown Road,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.82
330736,Southdown Road,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
330736,Southdown Road,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.99
