Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-18T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
330736,Southdown Road,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
330736,Southdown Road,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
330736,Southdown Road,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
330736,Southdown Road,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
330736,Southdown Road,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
330736,Southdown Road,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.01
330736,Southdown Road,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.12
330736,Southdown Road,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.26
330736,Southdown Road,2024-01-18T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.5
330736,Southdown Road,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
330736,Southdown Road,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
330736,Southdown Road,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.3
330736,Southdown Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
330736,Southdown Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
330736,Southdown Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.01
330736,Southdown Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.18
330736,Southdown Road,2024-01-18T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
330736,Southdown Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
330736,Southdown Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
330736,Southdown Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
330736,Southdown Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.06
330736,Southdown Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.96
330736,Southdown Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
330736,Southdown Road,2024-01-18T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
330736,Southdown Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
330736,Southdown Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
330736,Southdown Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
330736,Southdown Road,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,19.3
330736,Southdown Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330736,Southdown Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
330736,Southdown Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330736,Southdown Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
330736,Southdown Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330736,Southdown Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
330736,Southdown Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
330736,Southdown Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
330736,Southdown Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.75
330736,Southdown Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.5
330736,Southdown Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.3
330736,Southdown Road,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
330736,Southdown Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
330736,Southdown Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
330736,Southdown Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
330736,Southdown Road,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
330736,Southdown Road,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
330736,Southdown Road,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.59
330736,Southdown Road,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
330736,Southdown Road,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.26
330736,Southdown Road,2024-01-18T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
330736,Southdown Road,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
330736,Southdown Road,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
330736,Southdown Road,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
330736,Southdown Road,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.73
330736,Southdown Road,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.46
330736,Southdown Road,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
330736,Southdown Road,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,24.14
330736,Southdown Road,2024-01-18T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,64.9
330736,Southdown Road,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
330736,Southdown Road,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
330736,Southdown Road,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.8
330736,Southdown Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
330736,Southdown Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
330736,Southdown Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
330736,Southdown Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.81
330736,Southdown Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.99
330736,Southdown Road,2024-01-18T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
330736,Southdown Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
330736,Southdown Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
330736,Southdown Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
330736,Southdown Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.96
330736,Southdown Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.6
330736,Southdown Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
330736,Southdown Road,2024-01-18T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
330736,Southdown Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
330736,Southdown Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
330736,Southdown Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
330736,Southdown Road,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,19.2
330736,Southdown Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330736,Southdown Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
330736,Southdown Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
330736,Southdown Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
330736,Southdown Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330736,Southdown Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
330736,Southdown Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
330736,Southdown Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
330736,Southdown Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.06
330736,Southdown Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.88
330736,Southdown Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.11
330736,Southdown Road,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,104.9
330736,Southdown Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
330736,Southdown Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
330736,Southdown Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
330736,Southdown Road,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
330736,Southdown Road,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
330736,Southdown Road,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
330736,Southdown Road,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.72
330736,Southdown Road,2024-01-18T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
330736,Southdown Road,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
330736,Southdown Road,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
330736,Southdown Road,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
330736,Southdown Road,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.86
330736,Southdown Road,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
330736,Southdown Road,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.96
330736,Southdown Road,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.61
330736,Southdown Road,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.82
330736,Southdown Road,2024-01-18T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,67.3
330736,Southdown Road,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
330736,Southdown Road,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
330736,Southdown Road,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.3
330736,Southdown Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
330736,Southdown Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
330736,Southdown Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.96
330736,Southdown Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.64
330736,Southdown Road,2024-01-18T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
330736,Southdown Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
330736,Southdown Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
330736,Southdown Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
330736,Southdown Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330736,Southdown Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.68
330736,Southdown Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.63
330736,Southdown Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
330736,Southdown Road,2024-01-18T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
330736,Southdown Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.3
330736,Southdown Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
330736,Southdown Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
330736,Southdown Road,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,19.1
330736,Southdown Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330736,Southdown Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
330736,Southdown Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330736,Southdown Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
330736,Southdown Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330736,Southdown Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
330736,Southdown Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
330736,Southdown Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
330736,Southdown Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.48
330736,Southdown Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.57
330736,Southdown Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.87
330736,Southdown Road,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,107.9
330736,Southdown Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
330736,Southdown Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
330736,Southdown Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
330736,Southdown Road,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
330736,Southdown Road,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
330736,Southdown Road,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.24
330736,Southdown Road,2024-01-18T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
330736,Southdown Road,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
330736,Southdown Road,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
330736,Southdown Road,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
330736,Southdown Road,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.03
330736,Southdown Road,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
330736,Southdown Road,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.13
330736,Southdown Road,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.69
330736,Southdown Road,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,30.24
330736,Southdown Road,2024-01-18T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,78.2
330736,Southdown Road,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
330736,Southdown Road,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
330736,Southdown Road,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.8
330736,Southdown Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.84
330736,Southdown Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.28
330736,Southdown Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
330736,Southdown Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.96
330736,Southdown Road,2024-01-18T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
330736,Southdown Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
330736,Southdown Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
330736,Southdown Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
330736,Southdown Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.02
330736,Southdown Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.67
330736,Southdown Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.21
330736,Southdown Road,2024-01-18T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
330736,Southdown Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.9
330736,Southdown Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.1
330736,Southdown Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
330736,Southdown Road,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,19.0
330736,Southdown Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330736,Southdown Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
330736,Southdown Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330736,Southdown Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
330736,Southdown Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330736,Southdown Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
330736,Southdown Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
330736,Southdown Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
330736,Southdown Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.91
330736,Southdown Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.88
330736,Southdown Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.66
330736,Southdown Road,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,106.2
330736,Southdown Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
330736,Southdown Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
330736,Southdown Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
330736,Southdown Road,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
330736,Southdown Road,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.32
330736,Southdown Road,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
330736,Southdown Road,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.46
330736,Southdown Road,2024-01-18T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
330736,Southdown Road,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
330736,Southdown Road,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
330736,Southdown Road,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.1
330736,Southdown Road,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.72
330736,Southdown Road,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.91
330736,Southdown Road,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.75
330736,Southdown Road,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.96
330736,Southdown Road,2024-01-18T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,70.7
330736,Southdown Road,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.3
330736,Southdown Road,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
330736,Southdown Road,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.7
330736,Southdown Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
330736,Southdown Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.23
330736,Southdown Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
330736,Southdown Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.2
330736,Southdown Road,2024-01-18T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
330736,Southdown Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
330736,Southdown Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
330736,Southdown Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
330736,Southdown Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.99
330736,Southdown Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.49
330736,Southdown Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
330736,Southdown Road,2024-01-18T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
330736,Southdown Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
330736,Southdown Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
330736,Southdown Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
330736,Southdown Road,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,19.0
330736,Southdown Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330736,Southdown Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
330736,Southdown Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330736,Southdown Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
330736,Southdown Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330736,Southdown Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
330736,Southdown Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
330736,Southdown Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
330736,Southdown Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.46
330736,Southdown Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.08
330736,Southdown Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.48
330736,Southdown Road,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,117.0
330736,Southdown Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
330736,Southdown Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
330736,Southdown Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
330736,Southdown Road,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.86
330736,Southdown Road,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.73
330736,Southdown Road,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.46
330736,Southdown Road,2024-01-18T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
330736,Southdown Road,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
330736,Southdown Road,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
330736,Southdown Road,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
330736,Southdown Road,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.95
330736,Southdown Road,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
330736,Southdown Road,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.53
330736,Southdown Road,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.06
330736,Southdown Road,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,30.1
330736,Southdown Road,2024-01-18T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,78.1
330736,Southdown Road,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.6
330736,Southdown Road,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
330736,Southdown Road,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.0
330736,Southdown Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
330736,Southdown Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
330736,Southdown Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
330736,Southdown Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.94
330736,Southdown Road,2024-01-18T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
330736,Southdown Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
330736,Southdown Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
330736,Southdown Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
330736,Southdown Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.64
330736,Southdown Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.4
330736,Southdown Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
330736,Southdown Road,2024-01-18T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
330736,Southdown Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.1
330736,Southdown Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
330736,Southdown Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
330736,Southdown Road,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,18.9
330736,Southdown Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330736,Southdown Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
330736,Southdown Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330736,Southdown Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
330736,Southdown Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330736,Southdown Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
330736,Southdown Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
330736,Southdown Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
330736,Southdown Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.91
330736,Southdown Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.27
330736,Southdown Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.41
330736,Southdown Road,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,122.9
330736,Southdown Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
330736,Southdown Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
330736,Southdown Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
330736,Southdown Road,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.63
330736,Southdown Road,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.77
330736,Southdown Road,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.48
330736,Southdown Road,2024-01-18T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
330736,Southdown Road,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
330736,Southdown Road,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
330736,Southdown Road,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
330736,Southdown Road,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
330736,Southdown Road,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.13
330736,Southdown Road,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.26
330736,Southdown Road,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.94
330736,Southdown Road,2024-01-18T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
330736,Southdown Road,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.2
330736,Southdown Road,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
330736,Southdown Road,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.4
330736,Southdown Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
330736,Southdown Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.76
330736,Southdown Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
330736,Southdown Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.91
330736,Southdown Road,2024-01-18T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
330736,Southdown Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
330736,Southdown Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
330736,Southdown Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
330736,Southdown Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.93
330736,Southdown Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.05
330736,Southdown Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.84
330736,Southdown Road,2024-01-18T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
330736,Southdown Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
330736,Southdown Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
330736,Southdown Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
330736,Southdown Road,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,18.7
330736,Southdown Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330736,Southdown Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
330736,Southdown Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330736,Southdown Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
330736,Southdown Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330736,Southdown Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
330736,Southdown Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
330736,Southdown Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
330736,Southdown Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
330736,Southdown Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.45
330736,Southdown Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.67
330736,Southdown Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.17
330736,Southdown Road,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
330736,Southdown Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
330736,Southdown Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
330736,Southdown Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
330736,Southdown Road,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
330736,Southdown Road,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
330736,Southdown Road,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.3
330736,Southdown Road,2024-01-18T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
330736,Southdown Road,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
330736,Southdown Road,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
330736,Southdown Road,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
330736,Southdown Road,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
330736,Southdown Road,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.19
330736,Southdown Road,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.74
330736,Southdown Road,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.06
330736,Southdown Road,2024-01-18T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
330736,Southdown Road,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.8
330736,Southdown Road,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
330736,Southdown Road,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.7
330736,Southdown Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.06
330736,Southdown Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.08
330736,Southdown Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.35
330736,Southdown Road,2024-01-18T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
330736,Southdown Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
330736,Southdown Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
330736,Southdown Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
330736,Southdown Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
330736,Southdown Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
330736,Southdown Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.54
330736,Southdown Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.81
330736,Southdown Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
330736,Southdown Road,2024-01-18T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.8
330736,Southdown Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.5
330736,Southdown Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
330736,Southdown Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
330736,Southdown Road,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,18.6
330736,Southdown Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330736,Southdown Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
330736,Southdown Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330736,Southdown Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
330736,Southdown Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330736,Southdown Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
330736,Southdown Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
330736,Southdown Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
330736,Southdown Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
330736,Southdown Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.3
330736,Southdown Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.71
330736,Southdown Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.08
330736,Southdown Road,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
330736,Southdown Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
330736,Southdown Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
330736,Southdown Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
330736,Southdown Road,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
330736,Southdown Road,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
330736,Southdown Road,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
330736,Southdown Road,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.71
330736,Southdown Road,2024-01-18T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
330736,Southdown Road,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
330736,Southdown Road,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
330736,Southdown Road,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
330736,Southdown Road,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
330736,Southdown Road,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.24
330736,Southdown Road,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.75
330736,Southdown Road,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.1
330736,Southdown Road,2024-01-18T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
330736,Southdown Road,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.5
330736,Southdown Road,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.1
330736,Southdown Road,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.8
330736,Southdown Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
330736,Southdown Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.45
330736,Southdown Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
330736,Southdown Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.33
330736,Southdown Road,2024-01-18T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
330736,Southdown Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
330736,Southdown Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
330736,Southdown Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.1
330736,Southdown Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
330736,Southdown Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.18
330736,Southdown Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.13
330736,Southdown Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
330736,Southdown Road,2024-01-18T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.9
330736,Southdown Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.2
330736,Southdown Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.5
330736,Southdown Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
330736,Southdown Road,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,18.5
330736,Southdown Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330736,Southdown Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
330736,Southdown Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330736,Southdown Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
330736,Southdown Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330736,Southdown Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
330736,Southdown Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
330736,Southdown Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
330736,Southdown Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.91
330736,Southdown Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.26
330736,Southdown Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.62
330736,Southdown Road,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
330736,Southdown Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
330736,Southdown Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
330736,Southdown Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
330736,Southdown Road,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.99
330736,Southdown Road,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
330736,Southdown Road,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.65
330736,Southdown Road,2024-01-18T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
330736,Southdown Road,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
330736,Southdown Road,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330736,Southdown Road,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
330736,Southdown Road,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
330736,Southdown Road,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
330736,Southdown Road,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.56
330736,Southdown Road,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.67
330736,Southdown Road,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.38
330736,Southdown Road,2024-01-18T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,55.7
330736,Southdown Road,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
330736,Southdown Road,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.0
330736,Southdown Road,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.3
330736,Southdown Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330736,Southdown Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
330736,Southdown Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
330736,Southdown Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.75
330736,Southdown Road,2024-01-18T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
330736,Southdown Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
330736,Southdown Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
330736,Southdown Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
330736,Southdown Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
330736,Southdown Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
330736,Southdown Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.63
330736,Southdown Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.11
330736,Southdown Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
330736,Southdown Road,2024-01-18T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.7
