Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.4
330736,Southdown Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.3
330736,Southdown Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
330736,Southdown Road,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,18.4
330736,Southdown Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330736,Southdown Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
330736,Southdown Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330736,Southdown Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
330736,Southdown Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330736,Southdown Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
330736,Southdown Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
330736,Southdown Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
330736,Southdown Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.21
330736,Southdown Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.51
330736,Southdown Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.89
330736,Southdown Road,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
330736,Southdown Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
330736,Southdown Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
330736,Southdown Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
330736,Southdown Road,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
330736,Southdown Road,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.26
330736,Southdown Road,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
330736,Southdown Road,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.69
330736,Southdown Road,2024-01-18T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
330736,Southdown Road,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
330736,Southdown Road,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
330736,Southdown Road,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
330736,Southdown Road,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
330736,Southdown Road,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.73
330736,Southdown Road,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.91
330736,Southdown Road,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.51
330736,Southdown Road,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,30.94
330736,Southdown Road,2024-01-18T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,61.5
330736,Southdown Road,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.2
330736,Southdown Road,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.0
330736,Southdown Road,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.8
330736,Southdown Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
330736,Southdown Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
330736,Southdown Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.13
330736,Southdown Road,2024-01-18T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
330736,Southdown Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
330736,Southdown Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
330736,Southdown Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
330736,Southdown Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
330736,Southdown Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.89
330736,Southdown Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.98
330736,Southdown Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
330736,Southdown Road,2024-01-18T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.0
330736,Southdown Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.7
330736,Southdown Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.4
330736,Southdown Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
330736,Southdown Road,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,18.3
330736,Southdown Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330736,Southdown Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
330736,Southdown Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330736,Southdown Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
330736,Southdown Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330736,Southdown Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
330736,Southdown Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
330736,Southdown Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
330736,Southdown Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.93
330736,Southdown Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.91
330736,Southdown Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.85
330736,Southdown Road,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
330736,Southdown Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
330736,Southdown Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
330736,Southdown Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
330736,Southdown Road,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.43
330736,Southdown Road,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.65
330736,Southdown Road,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
330736,Southdown Road,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.19
330736,Southdown Road,2024-01-18T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
330736,Southdown Road,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
330736,Southdown Road,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
330736,Southdown Road,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
330736,Southdown Road,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
330736,Southdown Road,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.77
330736,Southdown Road,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.03
330736,Southdown Road,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.74
330736,Southdown Road,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,30.12
330736,Southdown Road,2024-01-18T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.7
330736,Southdown Road,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.7
330736,Southdown Road,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.4
330736,Southdown Road,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.1
330736,Southdown Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
330736,Southdown Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.08
330736,Southdown Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.23
330736,Southdown Road,2024-01-18T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
330736,Southdown Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
330736,Southdown Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
330736,Southdown Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.1
330736,Southdown Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.44
330736,Southdown Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.59
330736,Southdown Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
330736,Southdown Road,2024-01-18T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
330736,Southdown Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
330736,Southdown Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
330736,Southdown Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
330736,Southdown Road,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,18.1
330736,Southdown Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330736,Southdown Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
330736,Southdown Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330736,Southdown Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
330736,Southdown Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330736,Southdown Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
330736,Southdown Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
330736,Southdown Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
330736,Southdown Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.93
330736,Southdown Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.36
330736,Southdown Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.41
330736,Southdown Road,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
330736,Southdown Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
330736,Southdown Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
330736,Southdown Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
330736,Southdown Road,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
330736,Southdown Road,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.51
330736,Southdown Road,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
330736,Southdown Road,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.78
330736,Southdown Road,2024-01-18T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
330736,Southdown Road,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
330736,Southdown Road,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
330736,Southdown Road,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
330736,Southdown Road,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
330736,Southdown Road,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
330736,Southdown Road,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.34
330736,Southdown Road,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.96
330736,Southdown Road,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,31.38
330736,Southdown Road,2024-01-18T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,65.3
330736,Southdown Road,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.5
330736,Southdown Road,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.7
330736,Southdown Road,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,130.4
330736,Southdown Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
330736,Southdown Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
330736,Southdown Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
330736,Southdown Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.94
330736,Southdown Road,2024-01-18T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.9
330736,Southdown Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
330736,Southdown Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
330736,Southdown Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.1
330736,Southdown Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
330736,Southdown Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.72
330736,Southdown Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.1
330736,Southdown Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
330736,Southdown Road,2024-01-18T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
330736,Southdown Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
330736,Southdown Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
330736,Southdown Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
330736,Southdown Road,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,18.0
330736,Southdown Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330736,Southdown Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
330736,Southdown Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330736,Southdown Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
330736,Southdown Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330736,Southdown Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
330736,Southdown Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
330736,Southdown Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.43
330736,Southdown Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.59
330736,Southdown Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.9
330736,Southdown Road,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,109.8
330736,Southdown Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
330736,Southdown Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
330736,Southdown Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
330736,Southdown Road,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
330736,Southdown Road,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.36
330736,Southdown Road,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
330736,Southdown Road,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.05
330736,Southdown Road,2024-01-18T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
330736,Southdown Road,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
330736,Southdown Road,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
330736,Southdown Road,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
330736,Southdown Road,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
330736,Southdown Road,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
330736,Southdown Road,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.4
330736,Southdown Road,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.22
330736,Southdown Road,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.72
330736,Southdown Road,2024-01-18T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,59.1
330736,Southdown Road,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.9
330736,Southdown Road,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.7
330736,Southdown Road,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.7
330736,Southdown Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
330736,Southdown Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.67
330736,Southdown Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
330736,Southdown Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.46
330736,Southdown Road,2024-01-18T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
330736,Southdown Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
330736,Southdown Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
330736,Southdown Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.2
330736,Southdown Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330736,Southdown Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.4
330736,Southdown Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.02
330736,Southdown Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.43
330736,Southdown Road,2024-01-18T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
330736,Southdown Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
330736,Southdown Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
330736,Southdown Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
330736,Southdown Road,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,17.9
330736,Southdown Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330736,Southdown Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
330736,Southdown Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330736,Southdown Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
330736,Southdown Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330736,Southdown Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
330736,Southdown Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
330736,Southdown Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.83
330736,Southdown Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.43
330736,Southdown Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.66
330736,Southdown Road,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,110.5
330736,Southdown Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
330736,Southdown Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
330736,Southdown Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
330736,Southdown Road,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
330736,Southdown Road,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.57
330736,Southdown Road,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
330736,Southdown Road,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.67
330736,Southdown Road,2024-01-18T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
330736,Southdown Road,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
330736,Southdown Road,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
330736,Southdown Road,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
330736,Southdown Road,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
330736,Southdown Road,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
330736,Southdown Road,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.14
330736,Southdown Road,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.99
330736,Southdown Road,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.56
330736,Southdown Road,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,30.23
330736,Southdown Road,2024-01-18T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.5
330736,Southdown Road,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.4
330736,Southdown Road,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.1
330736,Southdown Road,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.4
330736,Southdown Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.46
330736,Southdown Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.28
330736,Southdown Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
330736,Southdown Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.91
330736,Southdown Road,2024-01-18T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,69.0
330736,Southdown Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
330736,Southdown Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
330736,Southdown Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.4
330736,Southdown Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
330736,Southdown Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
330736,Southdown Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
330736,Southdown Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.38
330736,Southdown Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.97
330736,Southdown Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
330736,Southdown Road,2024-01-18T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
330736,Southdown Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
330736,Southdown Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
330736,Southdown Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
330736,Southdown Road,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,17.8
330736,Southdown Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330736,Southdown Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
330736,Southdown Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330736,Southdown Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
330736,Southdown Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330736,Southdown Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
330736,Southdown Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
330736,Southdown Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
330736,Southdown Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.22
330736,Southdown Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.99
330736,Southdown Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.35
330736,Southdown Road,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,115.9
330736,Southdown Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
330736,Southdown Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
330736,Southdown Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
330736,Southdown Road,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
330736,Southdown Road,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.11
330736,Southdown Road,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
330736,Southdown Road,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.07
330736,Southdown Road,2024-01-18T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
330736,Southdown Road,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
330736,Southdown Road,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
330736,Southdown Road,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
330736,Southdown Road,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
330736,Southdown Road,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
330736,Southdown Road,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.16
330736,Southdown Road,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.35
330736,Southdown Road,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.91
330736,Southdown Road,2024-01-18T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
330736,Southdown Road,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.0
330736,Southdown Road,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.1
330736,Southdown Road,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.4
330736,Southdown Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.75
330736,Southdown Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
330736,Southdown Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
330736,Southdown Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.53
330736,Southdown Road,2024-01-18T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,76.5
330736,Southdown Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
330736,Southdown Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
330736,Southdown Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.7
330736,Southdown Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.94
330736,Southdown Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.78
330736,Southdown Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.3
330736,Southdown Road,2024-01-18T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
330736,Southdown Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
330736,Southdown Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
330736,Southdown Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
330736,Southdown Road,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,17.7
330736,Southdown Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330736,Southdown Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
330736,Southdown Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330736,Southdown Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
330736,Southdown Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330736,Southdown Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
330736,Southdown Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
330736,Southdown Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
330736,Southdown Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.65
330736,Southdown Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.98
330736,Southdown Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.81
330736,Southdown Road,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
330736,Southdown Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
330736,Southdown Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
330736,Southdown Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
330736,Southdown Road,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
330736,Southdown Road,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.93
330736,Southdown Road,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.52
330736,Southdown Road,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.02
330736,Southdown Road,2024-01-18T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
330736,Southdown Road,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
330736,Southdown Road,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
330736,Southdown Road,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
330736,Southdown Road,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
330736,Southdown Road,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
330736,Southdown Road,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.18
330736,Southdown Road,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.35
330736,Southdown Road,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.6
330736,Southdown Road,2024-01-18T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
330736,Southdown Road,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.3
330736,Southdown Road,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.8
330736,Southdown Road,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.3
330736,Southdown Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.1
330736,Southdown Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
330736,Southdown Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.81
330736,Southdown Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
330736,Southdown Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.61
330736,Southdown Road,2024-01-18T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.2
330736,Southdown Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
330736,Southdown Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
330736,Southdown Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.9
330736,Southdown Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
330736,Southdown Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.73
330736,Southdown Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.39
330736,Southdown Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
330736,Southdown Road,2024-01-18T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
330736,Southdown Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
330736,Southdown Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.2
330736,Southdown Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
330736,Southdown Road,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,17.6
330736,Southdown Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330736,Southdown Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
330736,Southdown Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330736,Southdown Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
330736,Southdown Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330736,Southdown Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
330736,Southdown Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
330736,Southdown Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330736,Southdown Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
330736,Southdown Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.64
330736,Southdown Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.1
330736,Southdown Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.37
330736,Southdown Road,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
330736,Southdown Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
330736,Southdown Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
330736,Southdown Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
330736,Southdown Road,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.67
330736,Southdown Road,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.77
330736,Southdown Road,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.25
330736,Southdown Road,2024-01-18T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
330736,Southdown Road,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
330736,Southdown Road,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
330736,Southdown Road,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
330736,Southdown Road,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.34
330736,Southdown Road,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.47
330736,Southdown Road,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.5
330736,Southdown Road,2024-01-18T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
330736,Southdown Road,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.5
330736,Southdown Road,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.7
330736,Southdown Road,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.9
330736,Southdown Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
330736,Southdown Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.33
330736,Southdown Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
330736,Southdown Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.3
330736,Southdown Road,2024-01-18T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
330736,Southdown Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
330736,Southdown Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
330736,Southdown Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
330736,Southdown Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
330736,Southdown Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.47
330736,Southdown Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.69
330736,Southdown Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
330736,Southdown Road,2024-01-18T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
330736,Southdown Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
330736,Southdown Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
330736,Southdown Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
330736,Southdown Road,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,17.5
330736,Southdown Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330736,Southdown Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
330736,Southdown Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330736,Southdown Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
330736,Southdown Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330736,Southdown Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
330736,Southdown Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
330736,Southdown Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
330736,Southdown Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
330736,Southdown Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.82
330736,Southdown Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.68
330736,Southdown Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.59
330736,Southdown Road,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
330736,Southdown Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
330736,Southdown Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
330736,Southdown Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
330736,Southdown Road,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.66
330736,Southdown Road,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
330736,Southdown Road,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.52
330736,Southdown Road,2024-01-18T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
330736,Southdown Road,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
330736,Southdown Road,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
330736,Southdown Road,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
330736,Southdown Road,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
330736,Southdown Road,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.38
330736,Southdown Road,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.5
330736,Southdown Road,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.85
330736,Southdown Road,2024-01-18T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
330736,Southdown Road,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.5
330736,Southdown Road,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
330736,Southdown Road,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.6
330736,Southdown Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
330736,Southdown Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
330736,Southdown Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
330736,Southdown Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.81
330736,Southdown Road,2024-01-18T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
330736,Southdown Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
330736,Southdown Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
330736,Southdown Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
330736,Southdown Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330736,Southdown Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
330736,Southdown Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
330736,Southdown Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.76
330736,Southdown Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.46
330736,Southdown Road,2024-01-18T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
330736,Southdown Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
330736,Southdown Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
330736,Southdown Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
330736,Southdown Road,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,17.5
330736,Southdown Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330736,Southdown Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
330736,Southdown Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330736,Southdown Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
330736,Southdown Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330736,Southdown Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
330736,Southdown Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
330736,Southdown Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
330736,Southdown Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.47
330736,Southdown Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.51
330736,Southdown Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.64
330736,Southdown Road,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
330736,Southdown Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
330736,Southdown Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
330736,Southdown Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
330736,Southdown Road,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.67
330736,Southdown Road,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
330736,Southdown Road,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.71
330736,Southdown Road,2024-01-18T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
330736,Southdown Road,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
330736,Southdown Road,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
330736,Southdown Road,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
330736,Southdown Road,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
