Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
330736,Southdown Road,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.37
330736,Southdown Road,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.75
330736,Southdown Road,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.63
330736,Southdown Road,2024-01-18T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
330736,Southdown Road,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.0
330736,Southdown Road,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
330736,Southdown Road,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.6
330736,Southdown Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
330736,Southdown Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.96
330736,Southdown Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
330736,Southdown Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.05
330736,Southdown Road,2024-01-18T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
330736,Southdown Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
330736,Southdown Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
330736,Southdown Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
330736,Southdown Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.17
330736,Southdown Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.81
330736,Southdown Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
330736,Southdown Road,2024-01-18T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
330736,Southdown Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.3
330736,Southdown Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
330736,Southdown Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
330736,Southdown Road,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,17.4
330736,Southdown Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330736,Southdown Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
330736,Southdown Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330736,Southdown Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
330736,Southdown Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330736,Southdown Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
330736,Southdown Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
330736,Southdown Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
330736,Southdown Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.16
330736,Southdown Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.19
330736,Southdown Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.08
330736,Southdown Road,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
330736,Southdown Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
330736,Southdown Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
330736,Southdown Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
330736,Southdown Road,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.25
330736,Southdown Road,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.08
330736,Southdown Road,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.38
330736,Southdown Road,2024-01-18T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
330736,Southdown Road,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
330736,Southdown Road,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
330736,Southdown Road,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
330736,Southdown Road,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
330736,Southdown Road,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.27
330736,Southdown Road,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.58
330736,Southdown Road,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.12
330736,Southdown Road,2024-01-18T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
330736,Southdown Road,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.4
330736,Southdown Road,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
330736,Southdown Road,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.6
330736,Southdown Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
330736,Southdown Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.31
330736,Southdown Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.76
330736,Southdown Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.98
330736,Southdown Road,2024-01-18T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
330736,Southdown Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
330736,Southdown Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
330736,Southdown Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.7
330736,Southdown Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.29
330736,Southdown Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.77
330736,Southdown Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
330736,Southdown Road,2024-01-18T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
330736,Southdown Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
330736,Southdown Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
330736,Southdown Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
330736,Southdown Road,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,17.3
330736,Southdown Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330736,Southdown Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
330736,Southdown Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330736,Southdown Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
330736,Southdown Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330736,Southdown Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
330736,Southdown Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
330736,Southdown Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.12
330736,Southdown Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.19
330736,Southdown Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.92
330736,Southdown Road,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
330736,Southdown Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
330736,Southdown Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
330736,Southdown Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
330736,Southdown Road,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.19
330736,Southdown Road,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
330736,Southdown Road,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
330736,Southdown Road,2024-01-18T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
330736,Southdown Road,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
330736,Southdown Road,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
330736,Southdown Road,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
330736,Southdown Road,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
330736,Southdown Road,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.16
330736,Southdown Road,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.94
330736,Southdown Road,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.72
330736,Southdown Road,2024-01-18T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
330736,Southdown Road,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.6
330736,Southdown Road,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
330736,Southdown Road,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.0
330736,Southdown Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
330736,Southdown Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
330736,Southdown Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.48
330736,Southdown Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.93
330736,Southdown Road,2024-01-18T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
330736,Southdown Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
330736,Southdown Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
330736,Southdown Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
330736,Southdown Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
330736,Southdown Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.64
330736,Southdown Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
330736,Southdown Road,2024-01-18T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
330736,Southdown Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
330736,Southdown Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
330736,Southdown Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
330736,Southdown Road,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,17.3
330736,Southdown Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330736,Southdown Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
330736,Southdown Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330736,Southdown Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
330736,Southdown Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330736,Southdown Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
330736,Southdown Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
330736,Southdown Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.34
330736,Southdown Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.06
330736,Southdown Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.93
330736,Southdown Road,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
330736,Southdown Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
330736,Southdown Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
330736,Southdown Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
330736,Southdown Road,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.48
330736,Southdown Road,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
330736,Southdown Road,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
330736,Southdown Road,2024-01-18T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
330736,Southdown Road,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
330736,Southdown Road,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
330736,Southdown Road,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
330736,Southdown Road,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.77
330736,Southdown Road,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.03
330736,Southdown Road,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.61
330736,Southdown Road,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.21
330736,Southdown Road,2024-01-18T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
330736,Southdown Road,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.3
330736,Southdown Road,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
330736,Southdown Road,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.2
330736,Southdown Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
330736,Southdown Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
330736,Southdown Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
330736,Southdown Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.41
330736,Southdown Road,2024-01-18T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
330736,Southdown Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
330736,Southdown Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
330736,Southdown Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
330736,Southdown Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
330736,Southdown Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.96
330736,Southdown Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
330736,Southdown Road,2024-01-18T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
330736,Southdown Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
330736,Southdown Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
330736,Southdown Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
330736,Southdown Road,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,17.2
330736,Southdown Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330736,Southdown Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
330736,Southdown Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330736,Southdown Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
330736,Southdown Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330736,Southdown Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
330736,Southdown Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
330736,Southdown Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.21
330736,Southdown Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.14
330736,Southdown Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.88
330736,Southdown Road,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
330736,Southdown Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
330736,Southdown Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
330736,Southdown Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
330736,Southdown Road,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.83
330736,Southdown Road,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
330736,Southdown Road,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.68
330736,Southdown Road,2024-01-18T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
330736,Southdown Road,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330736,Southdown Road,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
330736,Southdown Road,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
330736,Southdown Road,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
330736,Southdown Road,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
330736,Southdown Road,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.76
330736,Southdown Road,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.09
330736,Southdown Road,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.93
330736,Southdown Road,2024-01-18T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
330736,Southdown Road,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.9
330736,Southdown Road,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
330736,Southdown Road,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.7
330736,Southdown Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
330736,Southdown Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.02
330736,Southdown Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.3
330736,Southdown Road,2024-01-18T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
330736,Southdown Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
330736,Southdown Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
330736,Southdown Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
330736,Southdown Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.86
330736,Southdown Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.49
330736,Southdown Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
330736,Southdown Road,2024-01-18T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
330736,Southdown Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
330736,Southdown Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
330736,Southdown Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
330736,Southdown Road,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,17.1
330736,Southdown Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330736,Southdown Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
330736,Southdown Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330736,Southdown Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
330736,Southdown Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330736,Southdown Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
330736,Southdown Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
330736,Southdown Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.33
330736,Southdown Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.06
330736,Southdown Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.37
330736,Southdown Road,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
330736,Southdown Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
330736,Southdown Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
330736,Southdown Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
330736,Southdown Road,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
330736,Southdown Road,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
330736,Southdown Road,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
330736,Southdown Road,2024-01-18T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
330736,Southdown Road,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
330736,Southdown Road,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
330736,Southdown Road,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
330736,Southdown Road,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.41
330736,Southdown Road,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.09
330736,Southdown Road,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.31
330736,Southdown Road,2024-01-18T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
330736,Southdown Road,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
330736,Southdown Road,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
330736,Southdown Road,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
330736,Southdown Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
330736,Southdown Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
330736,Southdown Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
330736,Southdown Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
330736,Southdown Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
330736,Southdown Road,2024-01-18T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
330736,Southdown Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
330736,Southdown Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
330736,Southdown Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
330736,Southdown Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330736,Southdown Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
330736,Southdown Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.7
330736,Southdown Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
330736,Southdown Road,2024-01-18T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
330736,Southdown Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
330736,Southdown Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
330736,Southdown Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
330736,Southdown Road,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,17.1
330736,Southdown Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330736,Southdown Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
330736,Southdown Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330736,Southdown Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
330736,Southdown Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330736,Southdown Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
330736,Southdown Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
330736,Southdown Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
330736,Southdown Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.47
330736,Southdown Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.49
330736,Southdown Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.86
330736,Southdown Road,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
330736,Southdown Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
330736,Southdown Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
330736,Southdown Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
330736,Southdown Road,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
330736,Southdown Road,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
330736,Southdown Road,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.12
330736,Southdown Road,2024-01-18T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
330736,Southdown Road,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
330736,Southdown Road,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
330736,Southdown Road,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
330736,Southdown Road,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.41
330736,Southdown Road,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.13
330736,Southdown Road,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.91
330736,Southdown Road,2024-01-18T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
330736,Southdown Road,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
330736,Southdown Road,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
330736,Southdown Road,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
330736,Southdown Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
330736,Southdown Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
330736,Southdown Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
330736,Southdown Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
330736,Southdown Road,2024-01-18T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
330736,Southdown Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
330736,Southdown Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
330736,Southdown Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
330736,Southdown Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330736,Southdown Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
330736,Southdown Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.32
330736,Southdown Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.81
330736,Southdown Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
330736,Southdown Road,2024-01-18T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
330736,Southdown Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
330736,Southdown Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.8
330736,Southdown Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
330736,Southdown Road,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,17.0
330736,Southdown Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330736,Southdown Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
330736,Southdown Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
330736,Southdown Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
330736,Southdown Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330736,Southdown Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
330736,Southdown Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
330736,Southdown Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
330736,Southdown Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.62
330736,Southdown Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.63
330736,Southdown Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.85
330736,Southdown Road,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
330736,Southdown Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
330736,Southdown Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
330736,Southdown Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
330736,Southdown Road,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
330736,Southdown Road,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.46
330736,Southdown Road,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.35
330736,Southdown Road,2024-01-18T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
330736,Southdown Road,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
330736,Southdown Road,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
330736,Southdown Road,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
330736,Southdown Road,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.79
330736,Southdown Road,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.73
330736,Southdown Road,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.27
330736,Southdown Road,2024-01-18T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
330736,Southdown Road,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
330736,Southdown Road,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
330736,Southdown Road,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
330736,Southdown Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
330736,Southdown Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
330736,Southdown Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
330736,Southdown Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.52
330736,Southdown Road,2024-01-18T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
330736,Southdown Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
330736,Southdown Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
330736,Southdown Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
330736,Southdown Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.18
330736,Southdown Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
330736,Southdown Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
330736,Southdown Road,2024-01-18T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
330736,Southdown Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
330736,Southdown Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
330736,Southdown Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
330736,Southdown Road,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,17.0
330736,Southdown Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330736,Southdown Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
330736,Southdown Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330736,Southdown Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
330736,Southdown Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330736,Southdown Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
330736,Southdown Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
330736,Southdown Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
330736,Southdown Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.95
330736,Southdown Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.05
330736,Southdown Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.78
330736,Southdown Road,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
330736,Southdown Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
330736,Southdown Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
330736,Southdown Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
330736,Southdown Road,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.43
330736,Southdown Road,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
330736,Southdown Road,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
330736,Southdown Road,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.43
330736,Southdown Road,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.26
330736,Southdown Road,2024-01-18T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
330736,Southdown Road,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
330736,Southdown Road,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
330736,Southdown Road,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
330736,Southdown Road,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.02
330736,Southdown Road,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.96
330736,Southdown Road,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.12
330736,Southdown Road,2024-01-18T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
330736,Southdown Road,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
330736,Southdown Road,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
330736,Southdown Road,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
330736,Southdown Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
330736,Southdown Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
330736,Southdown Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.5
330736,Southdown Road,2024-01-18T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
330736,Southdown Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
330736,Southdown Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
330736,Southdown Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
330736,Southdown Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.08
330736,Southdown Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
330736,Southdown Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
330736,Southdown Road,2024-01-18T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
330736,Southdown Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
330736,Southdown Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
330736,Southdown Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
330736,Southdown Road,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,16.9
330736,Southdown Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330736,Southdown Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
330736,Southdown Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330736,Southdown Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
330736,Southdown Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330736,Southdown Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
330736,Southdown Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
330736,Southdown Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
330736,Southdown Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.41
330736,Southdown Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.83
330736,Southdown Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.05
330736,Southdown Road,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
330736,Southdown Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
330736,Southdown Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
330736,Southdown Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
330736,Southdown Road,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.51
330736,Southdown Road,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330736,Southdown Road,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.35
330736,Southdown Road,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.46
330736,Southdown Road,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.4
330736,Southdown Road,2024-01-18T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
330736,Southdown Road,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
330736,Southdown Road,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
330736,Southdown Road,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
330736,Southdown Road,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.22
330736,Southdown Road,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.68
330736,Southdown Road,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.24
330736,Southdown Road,2024-01-18T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
330736,Southdown Road,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
330736,Southdown Road,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
330736,Southdown Road,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
330736,Southdown Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
330736,Southdown Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
330736,Southdown Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
330736,Southdown Road,2024-01-18T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
330736,Southdown Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
330736,Southdown Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
330736,Southdown Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
330736,Southdown Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
330736,Southdown Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.3
330736,Southdown Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
330736,Southdown Road,2024-01-18T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
330736,Southdown Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
330736,Southdown Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.6
330736,Southdown Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
330736,Southdown Road,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,16.9
330736,Southdown Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
