Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
330736,Southdown Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330736,Southdown Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
330736,Southdown Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330736,Southdown Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
330736,Southdown Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
330736,Southdown Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
330736,Southdown Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.56
330736,Southdown Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.93
330736,Southdown Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.73
330736,Southdown Road,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
330736,Southdown Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
330736,Southdown Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
330736,Southdown Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
330736,Southdown Road,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
330736,Southdown Road,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
330736,Southdown Road,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
330736,Southdown Road,2024-01-18T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
330736,Southdown Road,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
330736,Southdown Road,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
330736,Southdown Road,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
330736,Southdown Road,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.55
330736,Southdown Road,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.76
330736,Southdown Road,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.52
330736,Southdown Road,2024-01-18T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
330736,Southdown Road,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
330736,Southdown Road,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
330736,Southdown Road,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
330736,Southdown Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
330736,Southdown Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
330736,Southdown Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.52
330736,Southdown Road,2024-01-18T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
330736,Southdown Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
330736,Southdown Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
330736,Southdown Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
330736,Southdown Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.76
330736,Southdown Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
330736,Southdown Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
330736,Southdown Road,2024-01-18T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
330736,Southdown Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
330736,Southdown Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
330736,Southdown Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
330736,Southdown Road,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,16.8
330736,Southdown Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330736,Southdown Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
330736,Southdown Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330736,Southdown Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
330736,Southdown Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330736,Southdown Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
330736,Southdown Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
330736,Southdown Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
330736,Southdown Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
330736,Southdown Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.42
330736,Southdown Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.23
330736,Southdown Road,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
330736,Southdown Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
330736,Southdown Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
330736,Southdown Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
330736,Southdown Road,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.6
330736,Southdown Road,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.66
330736,Southdown Road,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.14
330736,Southdown Road,2024-01-18T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
330736,Southdown Road,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
330736,Southdown Road,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
330736,Southdown Road,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
330736,Southdown Road,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330736,Southdown Road,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.17
330736,Southdown Road,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.66
330736,Southdown Road,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
330736,Southdown Road,2024-01-18T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
330736,Southdown Road,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
330736,Southdown Road,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
330736,Southdown Road,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
330736,Southdown Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
330736,Southdown Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
330736,Southdown Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
330736,Southdown Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.76
330736,Southdown Road,2024-01-18T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
330736,Southdown Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
330736,Southdown Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
330736,Southdown Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
330736,Southdown Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.25
330736,Southdown Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.77
330736,Southdown Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
330736,Southdown Road,2024-01-18T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
330736,Southdown Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
330736,Southdown Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
330736,Southdown Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
330736,Southdown Road,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,16.8
330736,Southdown Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330736,Southdown Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
330736,Southdown Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330736,Southdown Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
330736,Southdown Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330736,Southdown Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
330736,Southdown Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
330736,Southdown Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
330736,Southdown Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.95
330736,Southdown Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.77
330736,Southdown Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.92
330736,Southdown Road,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
330736,Southdown Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
330736,Southdown Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
330736,Southdown Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
330736,Southdown Road,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
330736,Southdown Road,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
330736,Southdown Road,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
330736,Southdown Road,2024-01-18T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
330736,Southdown Road,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
330736,Southdown Road,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
330736,Southdown Road,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
330736,Southdown Road,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.59
330736,Southdown Road,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.57
330736,Southdown Road,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.84
330736,Southdown Road,2024-01-18T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
330736,Southdown Road,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
330736,Southdown Road,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
330736,Southdown Road,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
330736,Southdown Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
330736,Southdown Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
330736,Southdown Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
330736,Southdown Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.23
330736,Southdown Road,2024-01-18T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
330736,Southdown Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
330736,Southdown Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
330736,Southdown Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
330736,Southdown Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
330736,Southdown Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.52
330736,Southdown Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
330736,Southdown Road,2024-01-18T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
330736,Southdown Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
330736,Southdown Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
330736,Southdown Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
330736,Southdown Road,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,16.7
330736,Southdown Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330736,Southdown Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
330736,Southdown Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330736,Southdown Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
330736,Southdown Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330736,Southdown Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
330736,Southdown Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
330736,Southdown Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.48
330736,Southdown Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.15
330736,Southdown Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.46
330736,Southdown Road,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
330736,Southdown Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
330736,Southdown Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
330736,Southdown Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
330736,Southdown Road,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
330736,Southdown Road,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
330736,Southdown Road,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.36
330736,Southdown Road,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.17
330736,Southdown Road,2024-01-18T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
330736,Southdown Road,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
330736,Southdown Road,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
330736,Southdown Road,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.94
330736,Southdown Road,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.46
330736,Southdown Road,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.47
330736,Southdown Road,2024-01-18T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
330736,Southdown Road,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
330736,Southdown Road,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
330736,Southdown Road,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
330736,Southdown Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
330736,Southdown Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.36
330736,Southdown Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.61
330736,Southdown Road,2024-01-18T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
330736,Southdown Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
330736,Southdown Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
330736,Southdown Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
330736,Southdown Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
330736,Southdown Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
330736,Southdown Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
330736,Southdown Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.24
330736,Southdown Road,2024-01-18T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
330736,Southdown Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
330736,Southdown Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
330736,Southdown Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
330736,Southdown Road,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,16.6
330736,Southdown Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330736,Southdown Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
330736,Southdown Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330736,Southdown Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
330736,Southdown Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330736,Southdown Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
330736,Southdown Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
330736,Southdown Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
330736,Southdown Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.79
330736,Southdown Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.68
330736,Southdown Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.49
330736,Southdown Road,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
330736,Southdown Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
330736,Southdown Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
330736,Southdown Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
330736,Southdown Road,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
330736,Southdown Road,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
330736,Southdown Road,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.44
330736,Southdown Road,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.29
330736,Southdown Road,2024-01-18T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
330736,Southdown Road,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
330736,Southdown Road,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
330736,Southdown Road,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
330736,Southdown Road,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.31
330736,Southdown Road,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.99
330736,Southdown Road,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.05
330736,Southdown Road,2024-01-18T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
330736,Southdown Road,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
330736,Southdown Road,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
330736,Southdown Road,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
330736,Southdown Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
330736,Southdown Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
330736,Southdown Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
330736,Southdown Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
330736,Southdown Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.98
330736,Southdown Road,2024-01-18T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
330736,Southdown Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
330736,Southdown Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
330736,Southdown Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
330736,Southdown Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
330736,Southdown Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.86
330736,Southdown Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.98
330736,Southdown Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
330736,Southdown Road,2024-01-18T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
330736,Southdown Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
330736,Southdown Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
330736,Southdown Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
330736,Southdown Road,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,16.6
330736,Southdown Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330736,Southdown Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
330736,Southdown Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330736,Southdown Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
330736,Southdown Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330736,Southdown Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
330736,Southdown Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330736,Southdown Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
330736,Southdown Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.82
330736,Southdown Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.57
330736,Southdown Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.86
330736,Southdown Road,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
330736,Southdown Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
330736,Southdown Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
330736,Southdown Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
330736,Southdown Road,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
330736,Southdown Road,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
330736,Southdown Road,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.48
330736,Southdown Road,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.51
330736,Southdown Road,2024-01-18T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
330736,Southdown Road,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
330736,Southdown Road,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
330736,Southdown Road,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
330736,Southdown Road,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.91
330736,Southdown Road,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.97
330736,Southdown Road,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.11
330736,Southdown Road,2024-01-18T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
330736,Southdown Road,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
330736,Southdown Road,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
330736,Southdown Road,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
330736,Southdown Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.73
330736,Southdown Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
330736,Southdown Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
330736,Southdown Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.49
330736,Southdown Road,2024-01-18T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
330736,Southdown Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
330736,Southdown Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
330736,Southdown Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.3
330736,Southdown Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330736,Southdown Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.15
330736,Southdown Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
330736,Southdown Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
330736,Southdown Road,2024-01-18T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
330736,Southdown Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
330736,Southdown Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
330736,Southdown Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
330736,Southdown Road,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,16.6
330736,Southdown Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330736,Southdown Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
330736,Southdown Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330736,Southdown Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
330736,Southdown Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330736,Southdown Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
330736,Southdown Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
330736,Southdown Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
330736,Southdown Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.95
330736,Southdown Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.73
330736,Southdown Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.27
330736,Southdown Road,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
330736,Southdown Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
330736,Southdown Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
330736,Southdown Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
330736,Southdown Road,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
330736,Southdown Road,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
330736,Southdown Road,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.29
330736,Southdown Road,2024-01-18T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
330736,Southdown Road,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
330736,Southdown Road,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
330736,Southdown Road,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
330736,Southdown Road,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330736,Southdown Road,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.9
330736,Southdown Road,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.25
330736,Southdown Road,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.93
330736,Southdown Road,2024-01-18T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
330736,Southdown Road,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
330736,Southdown Road,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
330736,Southdown Road,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
330736,Southdown Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.65
330736,Southdown Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
330736,Southdown Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.45
330736,Southdown Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.87
330736,Southdown Road,2024-01-18T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
330736,Southdown Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
330736,Southdown Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
330736,Southdown Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
330736,Southdown Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
330736,Southdown Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
330736,Southdown Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
330736,Southdown Road,2024-01-18T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
330736,Southdown Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
330736,Southdown Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
330736,Southdown Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
330736,Southdown Road,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,16.5
330736,Southdown Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330736,Southdown Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
330736,Southdown Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330736,Southdown Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
330736,Southdown Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330736,Southdown Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
330736,Southdown Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
330736,Southdown Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
330736,Southdown Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.88
330736,Southdown Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.23
330736,Southdown Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.16
330736,Southdown Road,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
330736,Southdown Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
330736,Southdown Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
330736,Southdown Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
330736,Southdown Road,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
330736,Southdown Road,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.85
330736,Southdown Road,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.41
330736,Southdown Road,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.25
330736,Southdown Road,2024-01-18T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
330736,Southdown Road,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
330736,Southdown Road,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
330736,Southdown Road,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
330736,Southdown Road,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.35
330736,Southdown Road,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.42
330736,Southdown Road,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.03
330736,Southdown Road,2024-01-18T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
330736,Southdown Road,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
330736,Southdown Road,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
330736,Southdown Road,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
330736,Southdown Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
330736,Southdown Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
330736,Southdown Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
330736,Southdown Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.74
330736,Southdown Road,2024-01-18T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
330736,Southdown Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
330736,Southdown Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
330736,Southdown Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
330736,Southdown Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.69
330736,Southdown Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.11
330736,Southdown Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
330736,Southdown Road,2024-01-18T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
330736,Southdown Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
330736,Southdown Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
330736,Southdown Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
330736,Southdown Road,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,16.5
330736,Southdown Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330736,Southdown Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
330736,Southdown Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330736,Southdown Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
330736,Southdown Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330736,Southdown Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
330736,Southdown Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
330736,Southdown Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
330736,Southdown Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
330736,Southdown Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.4
330736,Southdown Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
330736,Southdown Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.28
330736,Southdown Road,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
330736,Southdown Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
330736,Southdown Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
330736,Southdown Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
330736,Southdown Road,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.67
330736,Southdown Road,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
330736,Southdown Road,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
330736,Southdown Road,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
330736,Southdown Road,2024-01-18T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
330736,Southdown Road,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330736,Southdown Road,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
330736,Southdown Road,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
330736,Southdown Road,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.48
330736,Southdown Road,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.63
330736,Southdown Road,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.33
330736,Southdown Road,2024-01-18T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
330736,Southdown Road,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
330736,Southdown Road,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
330736,Southdown Road,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
330736,Southdown Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
330736,Southdown Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
330736,Southdown Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.38
330736,Southdown Road,2024-01-18T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
330736,Southdown Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
330736,Southdown Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
330736,Southdown Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
330736,Southdown Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330736,Southdown Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.61
330736,Southdown Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
330736,Southdown Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
330736,Southdown Road,2024-01-18T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
330736,Southdown Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
330736,Southdown Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
330736,Southdown Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
330736,Southdown Road,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,16.5
330736,Southdown Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330736,Southdown Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
330736,Southdown Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330736,Southdown Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
330736,Southdown Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330736,Southdown Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
330736,Southdown Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
330736,Southdown Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
330736,Southdown Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
330736,Southdown Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.2
330736,Southdown Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.95
330736,Southdown Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.56
330736,Southdown Road,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
330736,Southdown Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
330736,Southdown Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
330736,Southdown Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
330736,Southdown Road,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
330736,Southdown Road,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
330736,Southdown Road,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.8
330736,Southdown Road,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.4
330736,Southdown Road,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
330736,Southdown Road,2024-01-18T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
330736,Southdown Road,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
330736,Southdown Road,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
330736,Southdown Road,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
330736,Southdown Road,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
330736,Southdown Road,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.98
330736,Southdown Road,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.48
330736,Southdown Road,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.2
330736,Southdown Road,2024-01-18T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
