Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
330736,Southdown Road,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
330736,Southdown Road,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.7
330736,Southdown Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
330736,Southdown Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
330736,Southdown Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
330736,Southdown Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.92
330736,Southdown Road,2024-01-18T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
330736,Southdown Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
330736,Southdown Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
330736,Southdown Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
330736,Southdown Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.92
330736,Southdown Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
330736,Southdown Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
330736,Southdown Road,2024-01-18T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
330736,Southdown Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
330736,Southdown Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
330736,Southdown Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
330736,Southdown Road,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,16.4
330736,Southdown Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330736,Southdown Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
330736,Southdown Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330736,Southdown Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
330736,Southdown Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
330736,Southdown Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
330736,Southdown Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330736,Southdown Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
330736,Southdown Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.27
330736,Southdown Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.95
330736,Southdown Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.25
330736,Southdown Road,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
330736,Southdown Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
330736,Southdown Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
330736,Southdown Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
330736,Southdown Road,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
330736,Southdown Road,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
330736,Southdown Road,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
330736,Southdown Road,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.08
330736,Southdown Road,2024-01-18T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
330736,Southdown Road,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
330736,Southdown Road,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
330736,Southdown Road,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
330736,Southdown Road,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
330736,Southdown Road,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.18
330736,Southdown Road,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.55
330736,Southdown Road,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.51
330736,Southdown Road,2024-01-18T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
330736,Southdown Road,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
330736,Southdown Road,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
330736,Southdown Road,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
330736,Southdown Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
330736,Southdown Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
330736,Southdown Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.17
330736,Southdown Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.67
330736,Southdown Road,2024-01-18T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
330736,Southdown Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
330736,Southdown Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
330736,Southdown Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
330736,Southdown Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
330736,Southdown Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
330736,Southdown Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.77
330736,Southdown Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
330736,Southdown Road,2024-01-18T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
330736,Southdown Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
330736,Southdown Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
330736,Southdown Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
330736,Southdown Road,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,16.4
330736,Southdown Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330736,Southdown Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
330736,Southdown Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330736,Southdown Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
330736,Southdown Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330736,Southdown Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
330736,Southdown Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
330736,Southdown Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
330736,Southdown Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.41
330736,Southdown Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.74
330736,Southdown Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.1
330736,Southdown Road,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
330736,Southdown Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
330736,Southdown Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
330736,Southdown Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
330736,Southdown Road,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
330736,Southdown Road,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
330736,Southdown Road,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.6
330736,Southdown Road,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.37
330736,Southdown Road,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.17
330736,Southdown Road,2024-01-18T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
330736,Southdown Road,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
330736,Southdown Road,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
330736,Southdown Road,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
330736,Southdown Road,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.05
330736,Southdown Road,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.97
330736,Southdown Road,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.21
330736,Southdown Road,2024-01-18T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
330736,Southdown Road,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.8
330736,Southdown Road,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
330736,Southdown Road,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.8
330736,Southdown Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
330736,Southdown Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
330736,Southdown Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
330736,Southdown Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.9
330736,Southdown Road,2024-01-18T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
330736,Southdown Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
330736,Southdown Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
330736,Southdown Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
330736,Southdown Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.78
330736,Southdown Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
330736,Southdown Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
330736,Southdown Road,2024-01-18T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
330736,Southdown Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
330736,Southdown Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
330736,Southdown Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
330736,Southdown Road,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,16.4
330736,Southdown Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330736,Southdown Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
330736,Southdown Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330736,Southdown Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
330736,Southdown Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330736,Southdown Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
330736,Southdown Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
330736,Southdown Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
330736,Southdown Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.3
330736,Southdown Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.98
330736,Southdown Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.12
330736,Southdown Road,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
330736,Southdown Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
330736,Southdown Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
330736,Southdown Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
330736,Southdown Road,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.48
330736,Southdown Road,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
330736,Southdown Road,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.31
330736,Southdown Road,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.59
330736,Southdown Road,2024-01-18T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
330736,Southdown Road,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
330736,Southdown Road,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
330736,Southdown Road,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
330736,Southdown Road,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.73
330736,Southdown Road,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.59
330736,Southdown Road,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.34
330736,Southdown Road,2024-01-18T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
330736,Southdown Road,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
330736,Southdown Road,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.6
330736,Southdown Road,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.2
330736,Southdown Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
330736,Southdown Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.14
330736,Southdown Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
330736,Southdown Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.55
330736,Southdown Road,2024-01-18T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
330736,Southdown Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
330736,Southdown Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
330736,Southdown Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
330736,Southdown Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.06
330736,Southdown Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
330736,Southdown Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
330736,Southdown Road,2024-01-18T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
330736,Southdown Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
330736,Southdown Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
330736,Southdown Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
330736,Southdown Road,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,16.3
330736,Southdown Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330736,Southdown Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
330736,Southdown Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330736,Southdown Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
330736,Southdown Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330736,Southdown Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
330736,Southdown Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
330736,Southdown Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
330736,Southdown Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.08
330736,Southdown Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.63
330736,Southdown Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.71
330736,Southdown Road,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
330736,Southdown Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
330736,Southdown Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
330736,Southdown Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
330736,Southdown Road,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
330736,Southdown Road,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
330736,Southdown Road,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.33
330736,Southdown Road,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.28
330736,Southdown Road,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.35
330736,Southdown Road,2024-01-18T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
330736,Southdown Road,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
330736,Southdown Road,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
330736,Southdown Road,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
330736,Southdown Road,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330736,Southdown Road,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.24
330736,Southdown Road,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.05
330736,Southdown Road,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.85
330736,Southdown Road,2024-01-18T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
330736,Southdown Road,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
330736,Southdown Road,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.7
330736,Southdown Road,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.2
330736,Southdown Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
330736,Southdown Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.4
330736,Southdown Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
330736,Southdown Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.38
330736,Southdown Road,2024-01-18T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
330736,Southdown Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
330736,Southdown Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
330736,Southdown Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
330736,Southdown Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
330736,Southdown Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
330736,Southdown Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
330736,Southdown Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
330736,Southdown Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
330736,Southdown Road,2024-01-18T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
330736,Southdown Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
330736,Southdown Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
330736,Southdown Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
330736,Southdown Road,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,16.3
330736,Southdown Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330736,Southdown Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
330736,Southdown Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330736,Southdown Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
330736,Southdown Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330736,Southdown Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
330736,Southdown Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
330736,Southdown Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
330736,Southdown Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.6
330736,Southdown Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.62
330736,Southdown Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.71
330736,Southdown Road,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
330736,Southdown Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
330736,Southdown Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
330736,Southdown Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
330736,Southdown Road,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
330736,Southdown Road,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
330736,Southdown Road,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
330736,Southdown Road,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
330736,Southdown Road,2024-01-18T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
330736,Southdown Road,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
330736,Southdown Road,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
330736,Southdown Road,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
330736,Southdown Road,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.56
330736,Southdown Road,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.33
330736,Southdown Road,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.83
330736,Southdown Road,2024-01-18T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
330736,Southdown Road,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
330736,Southdown Road,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.8
330736,Southdown Road,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.1
330736,Southdown Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
330736,Southdown Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
330736,Southdown Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
330736,Southdown Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.32
330736,Southdown Road,2024-01-18T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
330736,Southdown Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
330736,Southdown Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
330736,Southdown Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
330736,Southdown Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330736,Southdown Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
330736,Southdown Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
330736,Southdown Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.09
330736,Southdown Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
330736,Southdown Road,2024-01-18T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
330736,Southdown Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
330736,Southdown Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
330736,Southdown Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
330736,Southdown Road,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,16.3
330736,Southdown Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330736,Southdown Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
330736,Southdown Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330736,Southdown Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
330736,Southdown Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
330736,Southdown Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
330736,Southdown Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
330736,Southdown Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
330736,Southdown Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
330736,Southdown Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.3
330736,Southdown Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.22
330736,Southdown Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.18
330736,Southdown Road,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
330736,Southdown Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
330736,Southdown Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
330736,Southdown Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
330736,Southdown Road,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.32
330736,Southdown Road,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
330736,Southdown Road,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.26
330736,Southdown Road,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.1
330736,Southdown Road,2024-01-18T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
330736,Southdown Road,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
330736,Southdown Road,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
330736,Southdown Road,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
330736,Southdown Road,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.13
330736,Southdown Road,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.38
330736,Southdown Road,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.09
330736,Southdown Road,2024-01-18T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
330736,Southdown Road,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
330736,Southdown Road,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.8
330736,Southdown Road,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
330736,Southdown Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
330736,Southdown Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
330736,Southdown Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
330736,Southdown Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.13
330736,Southdown Road,2024-01-18T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
330736,Southdown Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
330736,Southdown Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
330736,Southdown Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
330736,Southdown Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
330736,Southdown Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
330736,Southdown Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.74
330736,Southdown Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
330736,Southdown Road,2024-01-18T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
330736,Southdown Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
330736,Southdown Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
330736,Southdown Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
330736,Southdown Road,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,16.3
330736,Southdown Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330736,Southdown Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
330736,Southdown Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330736,Southdown Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
330736,Southdown Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330736,Southdown Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
330736,Southdown Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
330736,Southdown Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
330736,Southdown Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
330736,Southdown Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.04
330736,Southdown Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.86
330736,Southdown Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.33
330736,Southdown Road,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
330736,Southdown Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
330736,Southdown Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
330736,Southdown Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
330736,Southdown Road,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
330736,Southdown Road,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
330736,Southdown Road,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.33
330736,Southdown Road,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.02
330736,Southdown Road,2024-01-18T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
330736,Southdown Road,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
330736,Southdown Road,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
330736,Southdown Road,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
330736,Southdown Road,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
330736,Southdown Road,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.58
330736,Southdown Road,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.38
330736,Southdown Road,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.63
330736,Southdown Road,2024-01-18T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
330736,Southdown Road,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.2
330736,Southdown Road,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
330736,Southdown Road,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.5
330736,Southdown Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
330736,Southdown Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
330736,Southdown Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
330736,Southdown Road,2024-01-18T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
330736,Southdown Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
330736,Southdown Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
330736,Southdown Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
330736,Southdown Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
330736,Southdown Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
330736,Southdown Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
330736,Southdown Road,2024-01-18T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
330736,Southdown Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
330736,Southdown Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
330736,Southdown Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
330736,Southdown Road,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,16.3
330736,Southdown Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330736,Southdown Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
330736,Southdown Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330736,Southdown Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
330736,Southdown Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330736,Southdown Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
330736,Southdown Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
330736,Southdown Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
330736,Southdown Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
330736,Southdown Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.36
330736,Southdown Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.98
330736,Southdown Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.18
330736,Southdown Road,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
330736,Southdown Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
330736,Southdown Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
330736,Southdown Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
330736,Southdown Road,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
330736,Southdown Road,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
330736,Southdown Road,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.84
330736,Southdown Road,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
330736,Southdown Road,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
330736,Southdown Road,2024-01-18T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
330736,Southdown Road,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
330736,Southdown Road,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330736,Southdown Road,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
330736,Southdown Road,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.66
330736,Southdown Road,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.63
330736,Southdown Road,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.0
330736,Southdown Road,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.62
330736,Southdown Road,2024-01-18T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
330736,Southdown Road,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.2
330736,Southdown Road,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.0
330736,Southdown Road,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.2
330736,Southdown Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
330736,Southdown Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
330736,Southdown Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
330736,Southdown Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
330736,Southdown Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
330736,Southdown Road,2024-01-18T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
330736,Southdown Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
330736,Southdown Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
330736,Southdown Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
330736,Southdown Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
330736,Southdown Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
330736,Southdown Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
330736,Southdown Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
330736,Southdown Road,2024-01-18T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
330736,Southdown Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
330736,Southdown Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
330736,Southdown Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
330736,Southdown Road,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,16.3
330736,Southdown Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330736,Southdown Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
330736,Southdown Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330736,Southdown Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
330736,Southdown Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330736,Southdown Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
330736,Southdown Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
330736,Southdown Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.42
330736,Southdown Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.18
330736,Southdown Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.33
330736,Southdown Road,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
330736,Southdown Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
330736,Southdown Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
330736,Southdown Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
330736,Southdown Road,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.52
330736,Southdown Road,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
330736,Southdown Road,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.45
330736,Southdown Road,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
330736,Southdown Road,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.15
330736,Southdown Road,2024-01-18T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
330736,Southdown Road,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
330736,Southdown Road,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
330736,Southdown Road,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
330736,Southdown Road,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.93
330736,Southdown Road,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.33
330736,Southdown Road,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.29
330736,Southdown Road,2024-01-18T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
330736,Southdown Road,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
330736,Southdown Road,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
330736,Southdown Road,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
330736,Southdown Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
330736,Southdown Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
330736,Southdown Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
330736,Southdown Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
330736,Southdown Road,2024-01-18T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
330736,Southdown Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
330736,Southdown Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
330736,Southdown Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
330736,Southdown Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
330736,Southdown Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
330736,Southdown Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
330736,Southdown Road,2024-01-18T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
330736,Southdown Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
330736,Southdown Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
330736,Southdown Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
330736,Southdown Road,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,16.3
330736,Southdown Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330736,Southdown Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
330736,Southdown Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330736,Southdown Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
330736,Southdown Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330736,Southdown Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
330736,Southdown Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
