Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
330736,Southdown Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.67
330736,Southdown Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.5
330736,Southdown Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.25
330736,Southdown Road,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
330736,Southdown Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
330736,Southdown Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
330736,Southdown Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
330736,Southdown Road,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
330736,Southdown Road,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.36
330736,Southdown Road,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.1
330736,Southdown Road,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
330736,Southdown Road,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.09
330736,Southdown Road,2024-01-18T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
330736,Southdown Road,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
330736,Southdown Road,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
330736,Southdown Road,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
330736,Southdown Road,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
330736,Southdown Road,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.32
330736,Southdown Road,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.31
330736,Southdown Road,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.96
330736,Southdown Road,2024-01-18T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
330736,Southdown Road,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
330736,Southdown Road,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
330736,Southdown Road,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
330736,Southdown Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
330736,Southdown Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.88
330736,Southdown Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
330736,Southdown Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
330736,Southdown Road,2024-01-18T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
330736,Southdown Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
330736,Southdown Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
330736,Southdown Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
330736,Southdown Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
330736,Southdown Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
330736,Southdown Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
330736,Southdown Road,2024-01-18T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
330736,Southdown Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
330736,Southdown Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
330736,Southdown Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
330736,Southdown Road,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,16.3
330736,Southdown Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330736,Southdown Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
330736,Southdown Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330736,Southdown Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
330736,Southdown Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330736,Southdown Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
330736,Southdown Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
330736,Southdown Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
330736,Southdown Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.07
330736,Southdown Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.64
330736,Southdown Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.94
330736,Southdown Road,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
330736,Southdown Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
330736,Southdown Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
330736,Southdown Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
330736,Southdown Road,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
330736,Southdown Road,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.6
330736,Southdown Road,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.96
330736,Southdown Road,2024-01-18T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
330736,Southdown Road,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330736,Southdown Road,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
330736,Southdown Road,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
330736,Southdown Road,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.55
330736,Southdown Road,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.95
330736,Southdown Road,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.84
330736,Southdown Road,2024-01-18T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
330736,Southdown Road,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
330736,Southdown Road,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
330736,Southdown Road,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
330736,Southdown Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
330736,Southdown Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
330736,Southdown Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
330736,Southdown Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
330736,Southdown Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
330736,Southdown Road,2024-01-18T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
330736,Southdown Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
330736,Southdown Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
330736,Southdown Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
330736,Southdown Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.84
330736,Southdown Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
330736,Southdown Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
330736,Southdown Road,2024-01-18T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
330736,Southdown Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
330736,Southdown Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
330736,Southdown Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
330736,Southdown Road,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,16.3
330736,Southdown Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330736,Southdown Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
330736,Southdown Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330736,Southdown Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
330736,Southdown Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330736,Southdown Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
330736,Southdown Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
330736,Southdown Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
330736,Southdown Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
330736,Southdown Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.07
330736,Southdown Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.51
330736,Southdown Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.42
330736,Southdown Road,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
330736,Southdown Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
330736,Southdown Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
330736,Southdown Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
330736,Southdown Road,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.21
330736,Southdown Road,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
330736,Southdown Road,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.14
330736,Southdown Road,2024-01-18T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
330736,Southdown Road,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
330736,Southdown Road,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
330736,Southdown Road,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
330736,Southdown Road,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
330736,Southdown Road,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.55
330736,Southdown Road,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
330736,Southdown Road,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.25
330736,Southdown Road,2024-01-18T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
330736,Southdown Road,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
330736,Southdown Road,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
330736,Southdown Road,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
330736,Southdown Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
330736,Southdown Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
330736,Southdown Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
330736,Southdown Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.93
330736,Southdown Road,2024-01-18T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
330736,Southdown Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
330736,Southdown Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
330736,Southdown Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
330736,Southdown Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330736,Southdown Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
330736,Southdown Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
330736,Southdown Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
330736,Southdown Road,2024-01-18T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
330736,Southdown Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
330736,Southdown Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
330736,Southdown Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
330736,Southdown Road,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,16.2
330736,Southdown Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330736,Southdown Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
330736,Southdown Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330736,Southdown Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
330736,Southdown Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330736,Southdown Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
330736,Southdown Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
330736,Southdown Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
330736,Southdown Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
330736,Southdown Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.87
330736,Southdown Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.11
330736,Southdown Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.18
330736,Southdown Road,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
330736,Southdown Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
330736,Southdown Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
330736,Southdown Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
330736,Southdown Road,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
330736,Southdown Road,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
330736,Southdown Road,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
330736,Southdown Road,2024-01-18T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
330736,Southdown Road,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330736,Southdown Road,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
330736,Southdown Road,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
330736,Southdown Road,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
330736,Southdown Road,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.03
330736,Southdown Road,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.46
330736,Southdown Road,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.04
330736,Southdown Road,2024-01-18T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
330736,Southdown Road,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
330736,Southdown Road,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
330736,Southdown Road,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
330736,Southdown Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.51
330736,Southdown Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.13
330736,Southdown Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
330736,Southdown Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.35
330736,Southdown Road,2024-01-18T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
330736,Southdown Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
330736,Southdown Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
330736,Southdown Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
330736,Southdown Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.13
330736,Southdown Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
330736,Southdown Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
330736,Southdown Road,2024-01-18T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
330736,Southdown Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
330736,Southdown Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
330736,Southdown Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
330736,Southdown Road,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,16.2
330736,Southdown Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330736,Southdown Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330736,Southdown Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330736,Southdown Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
330736,Southdown Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330736,Southdown Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
330736,Southdown Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
330736,Southdown Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
330736,Southdown Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.9
330736,Southdown Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.67
330736,Southdown Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.69
330736,Southdown Road,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
330736,Southdown Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
330736,Southdown Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
330736,Southdown Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
330736,Southdown Road,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
330736,Southdown Road,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
330736,Southdown Road,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
330736,Southdown Road,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.29
330736,Southdown Road,2024-01-18T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
330736,Southdown Road,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330736,Southdown Road,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
330736,Southdown Road,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
330736,Southdown Road,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
330736,Southdown Road,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.21
330736,Southdown Road,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.64
330736,Southdown Road,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
330736,Southdown Road,2024-01-18T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
330736,Southdown Road,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.6
330736,Southdown Road,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
330736,Southdown Road,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
330736,Southdown Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
330736,Southdown Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.58
330736,Southdown Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
330736,Southdown Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.25
330736,Southdown Road,2024-01-18T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
330736,Southdown Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
330736,Southdown Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
330736,Southdown Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
330736,Southdown Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
330736,Southdown Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
330736,Southdown Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
330736,Southdown Road,2024-01-18T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
330736,Southdown Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
330736,Southdown Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
330736,Southdown Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
330736,Southdown Road,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,16.3
330736,Southdown Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330736,Southdown Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
330736,Southdown Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330736,Southdown Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
330736,Southdown Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330736,Southdown Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
330736,Southdown Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
330736,Southdown Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
330736,Southdown Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.45
330736,Southdown Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.97
330736,Southdown Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.46
330736,Southdown Road,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
330736,Southdown Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
330736,Southdown Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
330736,Southdown Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
330736,Southdown Road,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.42
330736,Southdown Road,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
330736,Southdown Road,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
330736,Southdown Road,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.19
330736,Southdown Road,2024-01-18T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
330736,Southdown Road,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
330736,Southdown Road,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
330736,Southdown Road,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
330736,Southdown Road,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.5
330736,Southdown Road,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.39
330736,Southdown Road,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.73
330736,Southdown Road,2024-01-18T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
330736,Southdown Road,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.1
330736,Southdown Road,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
330736,Southdown Road,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
330736,Southdown Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
330736,Southdown Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
330736,Southdown Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
330736,Southdown Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
330736,Southdown Road,2024-01-18T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
330736,Southdown Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
330736,Southdown Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
330736,Southdown Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
330736,Southdown Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.67
330736,Southdown Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
330736,Southdown Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
330736,Southdown Road,2024-01-18T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
330736,Southdown Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
330736,Southdown Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
330736,Southdown Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
330736,Southdown Road,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,16.3
330736,Southdown Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330736,Southdown Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
330736,Southdown Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330736,Southdown Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
330736,Southdown Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330736,Southdown Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
330736,Southdown Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
330736,Southdown Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
330736,Southdown Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.72
330736,Southdown Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.37
330736,Southdown Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.81
330736,Southdown Road,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
330736,Southdown Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
330736,Southdown Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
330736,Southdown Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
330736,Southdown Road,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.73
330736,Southdown Road,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.68
330736,Southdown Road,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
330736,Southdown Road,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.27
330736,Southdown Road,2024-01-18T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
330736,Southdown Road,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
330736,Southdown Road,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
330736,Southdown Road,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
330736,Southdown Road,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.07
330736,Southdown Road,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
330736,Southdown Road,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.25
330736,Southdown Road,2024-01-18T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
330736,Southdown Road,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
330736,Southdown Road,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
330736,Southdown Road,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
330736,Southdown Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
330736,Southdown Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
330736,Southdown Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
330736,Southdown Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
330736,Southdown Road,2024-01-18T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
330736,Southdown Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
330736,Southdown Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
330736,Southdown Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
330736,Southdown Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
330736,Southdown Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
330736,Southdown Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
330736,Southdown Road,2024-01-18T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
330736,Southdown Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
330736,Southdown Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
330736,Southdown Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
330736,Southdown Road,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,16.3
330736,Southdown Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330736,Southdown Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
330736,Southdown Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330736,Southdown Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
330736,Southdown Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330736,Southdown Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
330736,Southdown Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
330736,Southdown Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
330736,Southdown Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.6
330736,Southdown Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.7
330736,Southdown Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.12
330736,Southdown Road,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
330736,Southdown Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
330736,Southdown Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
330736,Southdown Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
330736,Southdown Road,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
330736,Southdown Road,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.91
330736,Southdown Road,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
330736,Southdown Road,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.25
330736,Southdown Road,2024-01-18T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
330736,Southdown Road,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
330736,Southdown Road,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
330736,Southdown Road,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
330736,Southdown Road,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.32
330736,Southdown Road,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
330736,Southdown Road,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.69
330736,Southdown Road,2024-01-18T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
330736,Southdown Road,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
330736,Southdown Road,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
330736,Southdown Road,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.1
330736,Southdown Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.51
330736,Southdown Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.88
330736,Southdown Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
330736,Southdown Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.61
330736,Southdown Road,2024-01-18T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
330736,Southdown Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
330736,Southdown Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
330736,Southdown Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
330736,Southdown Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
330736,Southdown Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
330736,Southdown Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
330736,Southdown Road,2024-01-18T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
330736,Southdown Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
330736,Southdown Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
330736,Southdown Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
330736,Southdown Road,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,16.3
330736,Southdown Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330736,Southdown Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
330736,Southdown Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330736,Southdown Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
330736,Southdown Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330736,Southdown Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
330736,Southdown Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
330736,Southdown Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
330736,Southdown Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.77
330736,Southdown Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.51
330736,Southdown Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.98
330736,Southdown Road,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
330736,Southdown Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
330736,Southdown Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
330736,Southdown Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
330736,Southdown Road,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.89
330736,Southdown Road,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.3
330736,Southdown Road,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.35
330736,Southdown Road,2024-01-18T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
330736,Southdown Road,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
330736,Southdown Road,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
330736,Southdown Road,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
330736,Southdown Road,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
330736,Southdown Road,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.06
330736,Southdown Road,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.32
330736,Southdown Road,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.03
330736,Southdown Road,2024-01-18T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
330736,Southdown Road,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
330736,Southdown Road,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
330736,Southdown Road,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
330736,Southdown Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.06
330736,Southdown Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
330736,Southdown Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
330736,Southdown Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.16
330736,Southdown Road,2024-01-18T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
330736,Southdown Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
330736,Southdown Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
330736,Southdown Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
330736,Southdown Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
330736,Southdown Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.7
330736,Southdown Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
330736,Southdown Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
330736,Southdown Road,2024-01-18T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
330736,Southdown Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
330736,Southdown Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
330736,Southdown Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
330736,Southdown Road,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,16.3
330736,Southdown Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330736,Southdown Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
330736,Southdown Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330736,Southdown Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
330736,Southdown Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330736,Southdown Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
330736,Southdown Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330736,Southdown Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
330736,Southdown Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.92
330736,Southdown Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.72
330736,Southdown Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.86
330736,Southdown Road,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
330736,Southdown Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
330736,Southdown Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
330736,Southdown Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
330736,Southdown Road,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.44
330736,Southdown Road,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
330736,Southdown Road,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
330736,Southdown Road,2024-01-18T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
330736,Southdown Road,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
330736,Southdown Road,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
330736,Southdown Road,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
330736,Southdown Road,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.67
330736,Southdown Road,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
330736,Southdown Road,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.21
330736,Southdown Road,2024-01-18T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
330736,Southdown Road,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
330736,Southdown Road,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
330736,Southdown Road,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
330736,Southdown Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.73
330736,Southdown Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.52
