Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
330736,Southdown Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.43
330736,Southdown Road,2024-01-18T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
330736,Southdown Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
330736,Southdown Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
330736,Southdown Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
330736,Southdown Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
330736,Southdown Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
330736,Southdown Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
330736,Southdown Road,2024-01-18T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
330736,Southdown Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
330736,Southdown Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
330736,Southdown Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
330736,Southdown Road,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,16.3
330736,Southdown Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330736,Southdown Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
330736,Southdown Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330736,Southdown Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
330736,Southdown Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330736,Southdown Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
330736,Southdown Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
330736,Southdown Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
330736,Southdown Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.56
330736,Southdown Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.51
330736,Southdown Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.56
330736,Southdown Road,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
330736,Southdown Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
330736,Southdown Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
330736,Southdown Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
330736,Southdown Road,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
330736,Southdown Road,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.74
330736,Southdown Road,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.58
330736,Southdown Road,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
330736,Southdown Road,2024-01-18T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
330736,Southdown Road,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
330736,Southdown Road,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
330736,Southdown Road,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
330736,Southdown Road,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.24
330736,Southdown Road,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
330736,Southdown Road,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.53
330736,Southdown Road,2024-01-18T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
330736,Southdown Road,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
330736,Southdown Road,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
330736,Southdown Road,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
330736,Southdown Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
330736,Southdown Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
330736,Southdown Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
330736,Southdown Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
330736,Southdown Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.94
330736,Southdown Road,2024-01-18T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
330736,Southdown Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
330736,Southdown Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
330736,Southdown Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
330736,Southdown Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330736,Southdown Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.56
330736,Southdown Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
330736,Southdown Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
330736,Southdown Road,2024-01-18T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
330736,Southdown Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
330736,Southdown Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
330736,Southdown Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
330736,Southdown Road,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,16.3
330736,Southdown Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330736,Southdown Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
330736,Southdown Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
330736,Southdown Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
330736,Southdown Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330736,Southdown Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
330736,Southdown Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
330736,Southdown Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
330736,Southdown Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
330736,Southdown Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.06
330736,Southdown Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.71
330736,Southdown Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.58
330736,Southdown Road,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
330736,Southdown Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
330736,Southdown Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
330736,Southdown Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
330736,Southdown Road,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
330736,Southdown Road,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.55
330736,Southdown Road,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.27
330736,Southdown Road,2024-01-18T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
330736,Southdown Road,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
330736,Southdown Road,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
330736,Southdown Road,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
330736,Southdown Road,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.64
330736,Southdown Road,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.09
330736,Southdown Road,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.82
330736,Southdown Road,2024-01-18T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
330736,Southdown Road,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
330736,Southdown Road,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
330736,Southdown Road,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
330736,Southdown Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
330736,Southdown Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
330736,Southdown Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.8
330736,Southdown Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
330736,Southdown Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.19
330736,Southdown Road,2024-01-18T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
330736,Southdown Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
330736,Southdown Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
330736,Southdown Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
330736,Southdown Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.88
330736,Southdown Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
330736,Southdown Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
330736,Southdown Road,2024-01-18T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
330736,Southdown Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
330736,Southdown Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
330736,Southdown Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
330736,Southdown Road,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,16.3
330736,Southdown Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330736,Southdown Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
330736,Southdown Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330736,Southdown Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
330736,Southdown Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330736,Southdown Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
330736,Southdown Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
330736,Southdown Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
330736,Southdown Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
330736,Southdown Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.34
330736,Southdown Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.4
330736,Southdown Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.96
330736,Southdown Road,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
330736,Southdown Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
330736,Southdown Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
330736,Southdown Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
330736,Southdown Road,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
330736,Southdown Road,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
330736,Southdown Road,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
330736,Southdown Road,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.38
330736,Southdown Road,2024-01-18T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
330736,Southdown Road,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
330736,Southdown Road,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
330736,Southdown Road,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
330736,Southdown Road,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.28
330736,Southdown Road,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
330736,Southdown Road,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.75
330736,Southdown Road,2024-01-18T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
330736,Southdown Road,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
330736,Southdown Road,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
330736,Southdown Road,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
330736,Southdown Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
330736,Southdown Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
330736,Southdown Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
330736,Southdown Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
330736,Southdown Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
330736,Southdown Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.65
330736,Southdown Road,2024-01-18T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
330736,Southdown Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
330736,Southdown Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
330736,Southdown Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
330736,Southdown Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
330736,Southdown Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.7
330736,Southdown Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.51
330736,Southdown Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
330736,Southdown Road,2024-01-18T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
330736,Southdown Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
330736,Southdown Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
330736,Southdown Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
330736,Southdown Road,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,16.3
330736,Southdown Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330736,Southdown Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
330736,Southdown Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330736,Southdown Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
330736,Southdown Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330736,Southdown Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
330736,Southdown Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
330736,Southdown Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
330736,Southdown Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.8
330736,Southdown Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.76
330736,Southdown Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.72
330736,Southdown Road,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
330736,Southdown Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
330736,Southdown Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
330736,Southdown Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
330736,Southdown Road,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
330736,Southdown Road,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
330736,Southdown Road,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.5
330736,Southdown Road,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.35
330736,Southdown Road,2024-01-18T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330736,Southdown Road,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
330736,Southdown Road,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
330736,Southdown Road,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
330736,Southdown Road,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.41
330736,Southdown Road,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
330736,Southdown Road,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.89
330736,Southdown Road,2024-01-18T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
330736,Southdown Road,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
330736,Southdown Road,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
330736,Southdown Road,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
330736,Southdown Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
330736,Southdown Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
330736,Southdown Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
330736,Southdown Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
330736,Southdown Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
330736,Southdown Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.6
330736,Southdown Road,2024-01-18T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
330736,Southdown Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
330736,Southdown Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
330736,Southdown Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
330736,Southdown Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
330736,Southdown Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.73
330736,Southdown Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
330736,Southdown Road,2024-01-18T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
330736,Southdown Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
330736,Southdown Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
330736,Southdown Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
330736,Southdown Road,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,16.3
330736,Southdown Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330736,Southdown Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
330736,Southdown Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330736,Southdown Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
330736,Southdown Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330736,Southdown Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
330736,Southdown Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
330736,Southdown Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
330736,Southdown Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.36
330736,Southdown Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.08
330736,Southdown Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.4
330736,Southdown Road,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
330736,Southdown Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
330736,Southdown Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
330736,Southdown Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
330736,Southdown Road,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
330736,Southdown Road,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.92
330736,Southdown Road,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.75
330736,Southdown Road,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.25
330736,Southdown Road,2024-01-18T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
330736,Southdown Road,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
330736,Southdown Road,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
330736,Southdown Road,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
330736,Southdown Road,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.88
330736,Southdown Road,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
330736,Southdown Road,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.47
330736,Southdown Road,2024-01-18T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
330736,Southdown Road,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
330736,Southdown Road,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
330736,Southdown Road,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
330736,Southdown Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
330736,Southdown Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
330736,Southdown Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
330736,Southdown Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
330736,Southdown Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.65
330736,Southdown Road,2024-01-18T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
330736,Southdown Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
330736,Southdown Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
330736,Southdown Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
330736,Southdown Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
330736,Southdown Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
330736,Southdown Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
330736,Southdown Road,2024-01-18T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
330736,Southdown Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
330736,Southdown Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
330736,Southdown Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
330736,Southdown Road,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,16.3
330736,Southdown Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330736,Southdown Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
330736,Southdown Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330736,Southdown Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330736,Southdown Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330736,Southdown Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
330736,Southdown Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
330736,Southdown Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
330736,Southdown Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.39
330736,Southdown Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.9
330736,Southdown Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.17
330736,Southdown Road,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
330736,Southdown Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
330736,Southdown Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
330736,Southdown Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
330736,Southdown Road,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
330736,Southdown Road,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.78
330736,Southdown Road,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
330736,Southdown Road,2024-01-18T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
330736,Southdown Road,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
330736,Southdown Road,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
330736,Southdown Road,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
330736,Southdown Road,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
330736,Southdown Road,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.13
330736,Southdown Road,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
330736,Southdown Road,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.67
330736,Southdown Road,2024-01-18T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
330736,Southdown Road,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
330736,Southdown Road,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
330736,Southdown Road,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
330736,Southdown Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
330736,Southdown Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
330736,Southdown Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
330736,Southdown Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
330736,Southdown Road,2024-01-18T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
330736,Southdown Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
330736,Southdown Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
330736,Southdown Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
330736,Southdown Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
330736,Southdown Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.85
330736,Southdown Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.49
330736,Southdown Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
330736,Southdown Road,2024-01-18T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
330736,Southdown Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
330736,Southdown Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
330736,Southdown Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
330736,Southdown Road,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,16.3
330736,Southdown Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330736,Southdown Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
330736,Southdown Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330736,Southdown Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
330736,Southdown Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330736,Southdown Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
330736,Southdown Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
330736,Southdown Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
330736,Southdown Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
330736,Southdown Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.17
330736,Southdown Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.89
330736,Southdown Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.82
330736,Southdown Road,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
330736,Southdown Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
330736,Southdown Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
330736,Southdown Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
330736,Southdown Road,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.37
330736,Southdown Road,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.49
330736,Southdown Road,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.13
330736,Southdown Road,2024-01-18T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
330736,Southdown Road,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
330736,Southdown Road,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
330736,Southdown Road,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
330736,Southdown Road,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.11
330736,Southdown Road,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
330736,Southdown Road,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.52
330736,Southdown Road,2024-01-18T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
330736,Southdown Road,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.0
330736,Southdown Road,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
330736,Southdown Road,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.7
330736,Southdown Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
330736,Southdown Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
330736,Southdown Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
330736,Southdown Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
330736,Southdown Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
330736,Southdown Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.94
330736,Southdown Road,2024-01-18T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
330736,Southdown Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
330736,Southdown Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
330736,Southdown Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
330736,Southdown Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
330736,Southdown Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.61
330736,Southdown Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
330736,Southdown Road,2024-01-18T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
330736,Southdown Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
330736,Southdown Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
330736,Southdown Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
330736,Southdown Road,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,16.3
330736,Southdown Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330736,Southdown Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
330736,Southdown Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330736,Southdown Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
330736,Southdown Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330736,Southdown Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
330736,Southdown Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
330736,Southdown Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
330736,Southdown Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
330736,Southdown Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.14
330736,Southdown Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.23
330736,Southdown Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.6
330736,Southdown Road,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
330736,Southdown Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
330736,Southdown Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
330736,Southdown Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
330736,Southdown Road,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.4
330736,Southdown Road,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
330736,Southdown Road,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.35
330736,Southdown Road,2024-01-18T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
330736,Southdown Road,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
330736,Southdown Road,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330736,Southdown Road,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
330736,Southdown Road,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
330736,Southdown Road,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
330736,Southdown Road,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.66
330736,Southdown Road,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.87
330736,Southdown Road,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.86
330736,Southdown Road,2024-01-18T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
330736,Southdown Road,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
330736,Southdown Road,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
330736,Southdown Road,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.9
330736,Southdown Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.77
330736,Southdown Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
330736,Southdown Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
330736,Southdown Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.95
330736,Southdown Road,2024-01-18T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
330736,Southdown Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
330736,Southdown Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
330736,Southdown Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
330736,Southdown Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330736,Southdown Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.57
330736,Southdown Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
330736,Southdown Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
330736,Southdown Road,2024-01-18T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
330736,Southdown Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
330736,Southdown Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
330736,Southdown Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
330736,Southdown Road,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,16.4
330736,Southdown Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330736,Southdown Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
330736,Southdown Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330736,Southdown Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
330736,Southdown Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330736,Southdown Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
330736,Southdown Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
330736,Southdown Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
330736,Southdown Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
330736,Southdown Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.27
330736,Southdown Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.57
330736,Southdown Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.76
330736,Southdown Road,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
330736,Southdown Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
330736,Southdown Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
330736,Southdown Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
330736,Southdown Road,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.91
330736,Southdown Road,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
330736,Southdown Road,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.11
330736,Southdown Road,2024-01-18T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
330736,Southdown Road,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
330736,Southdown Road,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
330736,Southdown Road,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
330736,Southdown Road,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
330736,Southdown Road,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.59
330736,Southdown Road,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.79
330736,Southdown Road,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.34
330736,Southdown Road,2024-01-18T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
330736,Southdown Road,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
330736,Southdown Road,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
330736,Southdown Road,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.2
330736,Southdown Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.83
330736,Southdown Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
330736,Southdown Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
330736,Southdown Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
330736,Southdown Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.87
330736,Southdown Road,2024-01-18T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
330736,Southdown Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
330736,Southdown Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
330736,Southdown Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
330736,Southdown Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
330736,Southdown Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.12
330736,Southdown Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.36
330736,Southdown Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
330736,Southdown Road,2024-01-18T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
330736,Southdown Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
330736,Southdown Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
330736,Southdown Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
330736,Southdown Road,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,16.4
330736,Southdown Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330736,Southdown Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
330736,Southdown Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330736,Southdown Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
330736,Southdown Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330736,Southdown Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
330736,Southdown Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
330736,Southdown Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
330736,Southdown Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.62
330736,Southdown Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.92
330736,Southdown Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.9
330736,Southdown Road,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
330736,Southdown Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
330736,Southdown Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
