Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
330736,Southdown Road,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
330736,Southdown Road,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.31
330736,Southdown Road,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
330736,Southdown Road,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.19
330736,Southdown Road,2024-01-18T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
330736,Southdown Road,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
330736,Southdown Road,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
330736,Southdown Road,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
330736,Southdown Road,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.57
330736,Southdown Road,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.26
330736,Southdown Road,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.23
330736,Southdown Road,2024-01-18T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
330736,Southdown Road,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
330736,Southdown Road,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
330736,Southdown Road,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
330736,Southdown Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
330736,Southdown Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
330736,Southdown Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
330736,Southdown Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
330736,Southdown Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
330736,Southdown Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.18
330736,Southdown Road,2024-01-18T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
330736,Southdown Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
330736,Southdown Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
330736,Southdown Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
330736,Southdown Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330736,Southdown Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.86
330736,Southdown Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
330736,Southdown Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
330736,Southdown Road,2024-01-18T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
330736,Southdown Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
330736,Southdown Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
330736,Southdown Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
330736,Southdown Road,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,16.4
330736,Southdown Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330736,Southdown Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
330736,Southdown Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330736,Southdown Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
330736,Southdown Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330736,Southdown Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
330736,Southdown Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
330736,Southdown Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330736,Southdown Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
330736,Southdown Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.33
330736,Southdown Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.2
330736,Southdown Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.26
330736,Southdown Road,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
330736,Southdown Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
330736,Southdown Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
330736,Southdown Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
330736,Southdown Road,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.24
330736,Southdown Road,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
330736,Southdown Road,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
330736,Southdown Road,2024-01-18T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
330736,Southdown Road,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
330736,Southdown Road,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
330736,Southdown Road,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
330736,Southdown Road,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
330736,Southdown Road,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.22
330736,Southdown Road,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.81
330736,Southdown Road,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.17
330736,Southdown Road,2024-01-18T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
330736,Southdown Road,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
330736,Southdown Road,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
330736,Southdown Road,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.4
330736,Southdown Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
330736,Southdown Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.85
330736,Southdown Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.54
330736,Southdown Road,2024-01-18T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
330736,Southdown Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
330736,Southdown Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
330736,Southdown Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
330736,Southdown Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330736,Southdown Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
330736,Southdown Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.57
330736,Southdown Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
330736,Southdown Road,2024-01-18T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
330736,Southdown Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
330736,Southdown Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
330736,Southdown Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
330736,Southdown Road,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,16.4
330736,Southdown Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330736,Southdown Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
330736,Southdown Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330736,Southdown Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
330736,Southdown Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330736,Southdown Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
330736,Southdown Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
330736,Southdown Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
330736,Southdown Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
330736,Southdown Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.47
330736,Southdown Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.34
330736,Southdown Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.08
330736,Southdown Road,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
330736,Southdown Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
330736,Southdown Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
330736,Southdown Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
330736,Southdown Road,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.21
330736,Southdown Road,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.46
330736,Southdown Road,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.41
330736,Southdown Road,2024-01-18T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
330736,Southdown Road,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
330736,Southdown Road,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
330736,Southdown Road,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
330736,Southdown Road,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
330736,Southdown Road,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.75
330736,Southdown Road,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.53
330736,Southdown Road,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.03
330736,Southdown Road,2024-01-18T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
330736,Southdown Road,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
330736,Southdown Road,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
330736,Southdown Road,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.9
330736,Southdown Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
330736,Southdown Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
330736,Southdown Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.86
330736,Southdown Road,2024-01-18T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
330736,Southdown Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
330736,Southdown Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
330736,Southdown Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
330736,Southdown Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330736,Southdown Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
330736,Southdown Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.16
330736,Southdown Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.66
330736,Southdown Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
330736,Southdown Road,2024-01-18T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
330736,Southdown Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
330736,Southdown Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
330736,Southdown Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
330736,Southdown Road,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,16.4
330736,Southdown Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330736,Southdown Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
330736,Southdown Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330736,Southdown Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
330736,Southdown Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330736,Southdown Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
330736,Southdown Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
330736,Southdown Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330736,Southdown Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
330736,Southdown Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.13
330736,Southdown Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.02
330736,Southdown Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.5
330736,Southdown Road,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
330736,Southdown Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
330736,Southdown Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
330736,Southdown Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
330736,Southdown Road,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
330736,Southdown Road,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
330736,Southdown Road,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.01
330736,Southdown Road,2024-01-18T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
330736,Southdown Road,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
330736,Southdown Road,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
330736,Southdown Road,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
330736,Southdown Road,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.26
330736,Southdown Road,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.82
330736,Southdown Road,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.35
330736,Southdown Road,2024-01-18T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
330736,Southdown Road,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
330736,Southdown Road,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
330736,Southdown Road,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.9
330736,Southdown Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.84
330736,Southdown Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
330736,Southdown Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.6
330736,Southdown Road,2024-01-18T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
330736,Southdown Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
330736,Southdown Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
330736,Southdown Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
330736,Southdown Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
330736,Southdown Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.22
330736,Southdown Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.44
330736,Southdown Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
330736,Southdown Road,2024-01-18T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
330736,Southdown Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
330736,Southdown Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
330736,Southdown Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
330736,Southdown Road,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,16.4
330736,Southdown Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330736,Southdown Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
330736,Southdown Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330736,Southdown Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
330736,Southdown Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330736,Southdown Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
330736,Southdown Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
330736,Southdown Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
330736,Southdown Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
330736,Southdown Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.19
330736,Southdown Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.73
330736,Southdown Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.5
330736,Southdown Road,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
330736,Southdown Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
330736,Southdown Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
330736,Southdown Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
330736,Southdown Road,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
330736,Southdown Road,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
330736,Southdown Road,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
330736,Southdown Road,2024-01-18T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
330736,Southdown Road,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
330736,Southdown Road,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
330736,Southdown Road,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
330736,Southdown Road,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.17
330736,Southdown Road,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.16
330736,Southdown Road,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.09
330736,Southdown Road,2024-01-18T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
330736,Southdown Road,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
330736,Southdown Road,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
330736,Southdown Road,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
330736,Southdown Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
330736,Southdown Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
330736,Southdown Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
330736,Southdown Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.25
330736,Southdown Road,2024-01-18T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
330736,Southdown Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
330736,Southdown Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
330736,Southdown Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
330736,Southdown Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
330736,Southdown Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.31
330736,Southdown Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
330736,Southdown Road,2024-01-18T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
330736,Southdown Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
330736,Southdown Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
330736,Southdown Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
330736,Southdown Road,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,16.5
330736,Southdown Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330736,Southdown Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
330736,Southdown Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330736,Southdown Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
330736,Southdown Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330736,Southdown Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
330736,Southdown Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
330736,Southdown Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
330736,Southdown Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
330736,Southdown Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.95
330736,Southdown Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.88
330736,Southdown Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.45
330736,Southdown Road,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
330736,Southdown Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
330736,Southdown Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
330736,Southdown Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
330736,Southdown Road,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
330736,Southdown Road,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
330736,Southdown Road,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
330736,Southdown Road,2024-01-18T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
330736,Southdown Road,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
330736,Southdown Road,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
330736,Southdown Road,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
330736,Southdown Road,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
330736,Southdown Road,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.59
330736,Southdown Road,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.1
330736,Southdown Road,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.14
330736,Southdown Road,2024-01-18T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
330736,Southdown Road,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
330736,Southdown Road,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
330736,Southdown Road,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
330736,Southdown Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
330736,Southdown Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
330736,Southdown Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.61
330736,Southdown Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.46
330736,Southdown Road,2024-01-18T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
330736,Southdown Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
330736,Southdown Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
330736,Southdown Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
330736,Southdown Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
330736,Southdown Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
330736,Southdown Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.02
330736,Southdown Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
330736,Southdown Road,2024-01-18T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
330736,Southdown Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
330736,Southdown Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
330736,Southdown Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
330736,Southdown Road,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,16.5
330736,Southdown Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330736,Southdown Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
330736,Southdown Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330736,Southdown Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
330736,Southdown Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330736,Southdown Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
330736,Southdown Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
330736,Southdown Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
330736,Southdown Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
330736,Southdown Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.04
330736,Southdown Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.84
330736,Southdown Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.18
330736,Southdown Road,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
330736,Southdown Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
330736,Southdown Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
330736,Southdown Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
330736,Southdown Road,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
330736,Southdown Road,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
330736,Southdown Road,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
330736,Southdown Road,2024-01-18T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
330736,Southdown Road,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330736,Southdown Road,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
330736,Southdown Road,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
330736,Southdown Road,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.42
330736,Southdown Road,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.17
330736,Southdown Road,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.97
330736,Southdown Road,2024-01-18T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
330736,Southdown Road,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
330736,Southdown Road,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
330736,Southdown Road,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
330736,Southdown Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
330736,Southdown Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
330736,Southdown Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
330736,Southdown Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
330736,Southdown Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.93
330736,Southdown Road,2024-01-18T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
330736,Southdown Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
330736,Southdown Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
330736,Southdown Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
330736,Southdown Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
330736,Southdown Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
330736,Southdown Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.39
330736,Southdown Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
330736,Southdown Road,2024-01-18T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
330736,Southdown Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
330736,Southdown Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
330736,Southdown Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
330736,Southdown Road,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,16.5
330736,Southdown Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330736,Southdown Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
330736,Southdown Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330736,Southdown Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
330736,Southdown Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330736,Southdown Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
330736,Southdown Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
330736,Southdown Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
330736,Southdown Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
330736,Southdown Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.52
330736,Southdown Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.16
330736,Southdown Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.62
330736,Southdown Road,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
330736,Southdown Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
330736,Southdown Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
330736,Southdown Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
330736,Southdown Road,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
330736,Southdown Road,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
330736,Southdown Road,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.67
330736,Southdown Road,2024-01-18T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
330736,Southdown Road,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330736,Southdown Road,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
330736,Southdown Road,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
330736,Southdown Road,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
330736,Southdown Road,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.9
330736,Southdown Road,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
330736,Southdown Road,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.49
330736,Southdown Road,2024-01-18T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
330736,Southdown Road,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
330736,Southdown Road,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
330736,Southdown Road,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
330736,Southdown Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
330736,Southdown Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
330736,Southdown Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.85
330736,Southdown Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.96
330736,Southdown Road,2024-01-18T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
330736,Southdown Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
330736,Southdown Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
330736,Southdown Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
330736,Southdown Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
330736,Southdown Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
330736,Southdown Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.64
330736,Southdown Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
330736,Southdown Road,2024-01-18T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
330736,Southdown Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
330736,Southdown Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
330736,Southdown Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
330736,Southdown Road,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,16.5
330736,Southdown Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330736,Southdown Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
330736,Southdown Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330736,Southdown Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
330736,Southdown Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330736,Southdown Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
330736,Southdown Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
330736,Southdown Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
330736,Southdown Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
330736,Southdown Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.94
330736,Southdown Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.16
330736,Southdown Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.66
330736,Southdown Road,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
330736,Southdown Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
330736,Southdown Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
330736,Southdown Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
330736,Southdown Road,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
330736,Southdown Road,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.92
330736,Southdown Road,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.42
330736,Southdown Road,2024-01-18T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
330736,Southdown Road,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
330736,Southdown Road,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
330736,Southdown Road,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
330736,Southdown Road,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
330736,Southdown Road,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.94
330736,Southdown Road,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.83
330736,Southdown Road,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.57
330736,Southdown Road,2024-01-18T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
330736,Southdown Road,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
330736,Southdown Road,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
330736,Southdown Road,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
330736,Southdown Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
330736,Southdown Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
330736,Southdown Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
330736,Southdown Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.53
330736,Southdown Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.71
330736,Southdown Road,2024-01-18T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
330736,Southdown Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
330736,Southdown Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
330736,Southdown Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
330736,Southdown Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
330736,Southdown Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
330736,Southdown Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.75
330736,Southdown Road,2024-01-18T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
330736,Southdown Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
330736,Southdown Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
330736,Southdown Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
330736,Southdown Road,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,16.6
330736,Southdown Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330736,Southdown Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
330736,Southdown Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330736,Southdown Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
330736,Southdown Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330736,Southdown Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
330736,Southdown Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
330736,Southdown Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
330736,Southdown Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
330736,Southdown Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.86
330736,Southdown Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.73
330736,Southdown Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.45
330736,Southdown Road,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
330736,Southdown Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
330736,Southdown Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
330736,Southdown Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
330736,Southdown Road,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.8
330736,Southdown Road,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
330736,Southdown Road,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.48
330736,Southdown Road,2024-01-18T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
330736,Southdown Road,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330736,Southdown Road,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
330736,Southdown Road,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
330736,Southdown Road,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.26
330736,Southdown Road,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.87
330736,Southdown Road,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.48
330736,Southdown Road,2024-01-18T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
330736,Southdown Road,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
330736,Southdown Road,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
330736,Southdown Road,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
330736,Southdown Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
330736,Southdown Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.14
330736,Southdown Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.07
330736,Southdown Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
330736,Southdown Road,2024-01-18T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
330736,Southdown Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
330736,Southdown Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
330736,Southdown Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
