Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
330736,Southdown Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
330736,Southdown Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
330736,Southdown Road,2024-01-18T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
330736,Southdown Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
330736,Southdown Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
330736,Southdown Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
330736,Southdown Road,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,16.6
330736,Southdown Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330736,Southdown Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
330736,Southdown Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330736,Southdown Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
330736,Southdown Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330736,Southdown Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
330736,Southdown Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
330736,Southdown Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
330736,Southdown Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
330736,Southdown Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.76
330736,Southdown Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.87
330736,Southdown Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.98
330736,Southdown Road,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
330736,Southdown Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
330736,Southdown Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
330736,Southdown Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
330736,Southdown Road,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
330736,Southdown Road,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
330736,Southdown Road,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.7
330736,Southdown Road,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.64
330736,Southdown Road,2024-01-18T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
330736,Southdown Road,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
330736,Southdown Road,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
330736,Southdown Road,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
330736,Southdown Road,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.47
330736,Southdown Road,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
330736,Southdown Road,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.92
330736,Southdown Road,2024-01-18T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
330736,Southdown Road,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
330736,Southdown Road,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
330736,Southdown Road,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.3
330736,Southdown Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
330736,Southdown Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.62
330736,Southdown Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.82
330736,Southdown Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.02
330736,Southdown Road,2024-01-18T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
330736,Southdown Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
330736,Southdown Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
330736,Southdown Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
330736,Southdown Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.42
330736,Southdown Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.45
330736,Southdown Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
330736,Southdown Road,2024-01-18T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
330736,Southdown Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
330736,Southdown Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
330736,Southdown Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
330736,Southdown Road,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,16.6
330736,Southdown Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330736,Southdown Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
330736,Southdown Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330736,Southdown Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
330736,Southdown Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330736,Southdown Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
330736,Southdown Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
330736,Southdown Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
330736,Southdown Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
330736,Southdown Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.99
330736,Southdown Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.57
330736,Southdown Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.28
330736,Southdown Road,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
330736,Southdown Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
330736,Southdown Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
330736,Southdown Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
330736,Southdown Road,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330736,Southdown Road,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
330736,Southdown Road,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.7
330736,Southdown Road,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.76
330736,Southdown Road,2024-01-18T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
330736,Southdown Road,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330736,Southdown Road,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
330736,Southdown Road,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
330736,Southdown Road,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
330736,Southdown Road,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.5
330736,Southdown Road,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
330736,Southdown Road,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.79
330736,Southdown Road,2024-01-18T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
330736,Southdown Road,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
330736,Southdown Road,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
330736,Southdown Road,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
330736,Southdown Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
330736,Southdown Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.26
330736,Southdown Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.37
330736,Southdown Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
330736,Southdown Road,2024-01-18T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
330736,Southdown Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
330736,Southdown Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
330736,Southdown Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
330736,Southdown Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.96
330736,Southdown Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.39
330736,Southdown Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
330736,Southdown Road,2024-01-18T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
330736,Southdown Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
330736,Southdown Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
330736,Southdown Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
330736,Southdown Road,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,16.7
330736,Southdown Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330736,Southdown Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
330736,Southdown Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330736,Southdown Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
330736,Southdown Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330736,Southdown Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
330736,Southdown Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
330736,Southdown Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
330736,Southdown Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
330736,Southdown Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.35
330736,Southdown Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.1
330736,Southdown Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.86
330736,Southdown Road,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
330736,Southdown Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
330736,Southdown Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
330736,Southdown Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
330736,Southdown Road,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
330736,Southdown Road,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
330736,Southdown Road,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.83
330736,Southdown Road,2024-01-18T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
330736,Southdown Road,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330736,Southdown Road,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
330736,Southdown Road,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
330736,Southdown Road,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.63
330736,Southdown Road,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
330736,Southdown Road,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.44
330736,Southdown Road,2024-01-18T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
330736,Southdown Road,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
330736,Southdown Road,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
330736,Southdown Road,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.3
330736,Southdown Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
330736,Southdown Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.45
330736,Southdown Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
330736,Southdown Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
330736,Southdown Road,2024-01-18T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.5
330736,Southdown Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
330736,Southdown Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
330736,Southdown Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
330736,Southdown Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.06
330736,Southdown Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.67
330736,Southdown Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
330736,Southdown Road,2024-01-18T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
330736,Southdown Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
330736,Southdown Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
330736,Southdown Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
330736,Southdown Road,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,16.7
330736,Southdown Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330736,Southdown Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
330736,Southdown Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330736,Southdown Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
330736,Southdown Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330736,Southdown Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
330736,Southdown Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
330736,Southdown Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
330736,Southdown Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
330736,Southdown Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.94
330736,Southdown Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.18
330736,Southdown Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.74
330736,Southdown Road,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,100.4
330736,Southdown Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
330736,Southdown Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
330736,Southdown Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
330736,Southdown Road,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
330736,Southdown Road,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
330736,Southdown Road,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
330736,Southdown Road,2024-01-18T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
330736,Southdown Road,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
330736,Southdown Road,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
330736,Southdown Road,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
330736,Southdown Road,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
330736,Southdown Road,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.87
330736,Southdown Road,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
330736,Southdown Road,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.31
330736,Southdown Road,2024-01-18T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
330736,Southdown Road,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
330736,Southdown Road,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
330736,Southdown Road,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
330736,Southdown Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
330736,Southdown Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.6
330736,Southdown Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
330736,Southdown Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.86
330736,Southdown Road,2024-01-18T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
330736,Southdown Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
330736,Southdown Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
330736,Southdown Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
330736,Southdown Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330736,Southdown Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.84
330736,Southdown Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.32
330736,Southdown Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
330736,Southdown Road,2024-01-18T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
330736,Southdown Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.1
330736,Southdown Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
330736,Southdown Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
330736,Southdown Road,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,16.8
330736,Southdown Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330736,Southdown Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330736,Southdown Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330736,Southdown Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
330736,Southdown Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330736,Southdown Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
330736,Southdown Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
330736,Southdown Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
330736,Southdown Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
330736,Southdown Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.29
330736,Southdown Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.64
330736,Southdown Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.55
330736,Southdown Road,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
330736,Southdown Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
330736,Southdown Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
330736,Southdown Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
330736,Southdown Road,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.15
330736,Southdown Road,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.46
330736,Southdown Road,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
330736,Southdown Road,2024-01-18T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
330736,Southdown Road,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
330736,Southdown Road,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
330736,Southdown Road,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
330736,Southdown Road,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
330736,Southdown Road,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.24
330736,Southdown Road,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
330736,Southdown Road,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.09
330736,Southdown Road,2024-01-18T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
330736,Southdown Road,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
330736,Southdown Road,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
330736,Southdown Road,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
330736,Southdown Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
330736,Southdown Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
330736,Southdown Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
330736,Southdown Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.6
330736,Southdown Road,2024-01-18T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
330736,Southdown Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
330736,Southdown Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
330736,Southdown Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
330736,Southdown Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
330736,Southdown Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.1
330736,Southdown Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
330736,Southdown Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
330736,Southdown Road,2024-01-18T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
330736,Southdown Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
330736,Southdown Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
330736,Southdown Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
330736,Southdown Road,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,16.8
330736,Southdown Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330736,Southdown Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
330736,Southdown Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330736,Southdown Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
330736,Southdown Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330736,Southdown Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
330736,Southdown Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
330736,Southdown Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
330736,Southdown Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
330736,Southdown Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.06
330736,Southdown Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.74
330736,Southdown Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.15
330736,Southdown Road,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
330736,Southdown Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
330736,Southdown Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
330736,Southdown Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
330736,Southdown Road,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
330736,Southdown Road,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
330736,Southdown Road,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.55
330736,Southdown Road,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
330736,Southdown Road,2024-01-18T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
330736,Southdown Road,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
330736,Southdown Road,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
330736,Southdown Road,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
330736,Southdown Road,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.97
330736,Southdown Road,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
330736,Southdown Road,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.38
330736,Southdown Road,2024-01-18T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
330736,Southdown Road,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
330736,Southdown Road,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
330736,Southdown Road,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
330736,Southdown Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
330736,Southdown Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
330736,Southdown Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
330736,Southdown Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
330736,Southdown Road,2024-01-18T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
330736,Southdown Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
330736,Southdown Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
330736,Southdown Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
330736,Southdown Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
330736,Southdown Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
330736,Southdown Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.21
330736,Southdown Road,2024-01-18T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
330736,Southdown Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
330736,Southdown Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
330736,Southdown Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
330736,Southdown Road,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,16.9
330736,Southdown Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330736,Southdown Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
330736,Southdown Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330736,Southdown Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
330736,Southdown Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330736,Southdown Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
330736,Southdown Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
330736,Southdown Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
330736,Southdown Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
330736,Southdown Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.91
330736,Southdown Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.68
330736,Southdown Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.82
330736,Southdown Road,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
330736,Southdown Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
330736,Southdown Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
330736,Southdown Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
330736,Southdown Road,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
330736,Southdown Road,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.77
330736,Southdown Road,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.46
330736,Southdown Road,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.59
330736,Southdown Road,2024-01-18T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
330736,Southdown Road,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330736,Southdown Road,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
330736,Southdown Road,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
330736,Southdown Road,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.47
330736,Southdown Road,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
330736,Southdown Road,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.76
330736,Southdown Road,2024-01-18T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
330736,Southdown Road,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
330736,Southdown Road,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
330736,Southdown Road,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
330736,Southdown Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
330736,Southdown Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
330736,Southdown Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.68
330736,Southdown Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
330736,Southdown Road,2024-01-18T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
330736,Southdown Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
330736,Southdown Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
330736,Southdown Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
330736,Southdown Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
330736,Southdown Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
330736,Southdown Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
330736,Southdown Road,2024-01-18T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
330736,Southdown Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
330736,Southdown Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
330736,Southdown Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
330736,Southdown Road,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,16.9
330736,Southdown Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330736,Southdown Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
330736,Southdown Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330736,Southdown Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
330736,Southdown Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330736,Southdown Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
330736,Southdown Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
330736,Southdown Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
330736,Southdown Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
330736,Southdown Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.77
330736,Southdown Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.25
330736,Southdown Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.56
330736,Southdown Road,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
330736,Southdown Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
330736,Southdown Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
330736,Southdown Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
330736,Southdown Road,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
330736,Southdown Road,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
330736,Southdown Road,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.31
330736,Southdown Road,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.36
330736,Southdown Road,2024-01-18T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
330736,Southdown Road,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
330736,Southdown Road,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
330736,Southdown Road,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
330736,Southdown Road,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
330736,Southdown Road,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.18
330736,Southdown Road,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
330736,Southdown Road,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.44
330736,Southdown Road,2024-01-18T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
330736,Southdown Road,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
330736,Southdown Road,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
330736,Southdown Road,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
330736,Southdown Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
330736,Southdown Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
330736,Southdown Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
330736,Southdown Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
330736,Southdown Road,2024-01-18T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
330736,Southdown Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
330736,Southdown Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
330736,Southdown Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
330736,Southdown Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
330736,Southdown Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
330736,Southdown Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
330736,Southdown Road,2024-01-18T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
330736,Southdown Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
330736,Southdown Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
330736,Southdown Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
330736,Southdown Road,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,17.0
330736,Southdown Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330736,Southdown Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
330736,Southdown Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
330736,Southdown Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
330736,Southdown Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330736,Southdown Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
330736,Southdown Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
330736,Southdown Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
330736,Southdown Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
330736,Southdown Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.29
330736,Southdown Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.84
330736,Southdown Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.46
330736,Southdown Road,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
330736,Southdown Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
330736,Southdown Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
330736,Southdown Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
330736,Southdown Road,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
330736,Southdown Road,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330736,Southdown Road,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
330736,Southdown Road,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.4
330736,Southdown Road,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.59
330736,Southdown Road,2024-01-18T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
330736,Southdown Road,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330736,Southdown Road,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
330736,Southdown Road,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
330736,Southdown Road,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.94
330736,Southdown Road,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
330736,Southdown Road,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.19
330736,Southdown Road,2024-01-18T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
330736,Southdown Road,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
330736,Southdown Road,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
330736,Southdown Road,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
330736,Southdown Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
330736,Southdown Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
330736,Southdown Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.71
330736,Southdown Road,2024-01-18T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
330736,Southdown Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
330736,Southdown Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
330736,Southdown Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
330736,Southdown Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
330736,Southdown Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
330736,Southdown Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
330736,Southdown Road,2024-01-18T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
330736,Southdown Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
330736,Southdown Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
330736,Southdown Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
330736,Southdown Road,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,17.0
330736,Southdown Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330736,Southdown Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
330736,Southdown Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330736,Southdown Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
330736,Southdown Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330736,Southdown Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
330736,Southdown Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
330736,Southdown Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
330736,Southdown Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
330736,Southdown Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.59
330736,Southdown Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.56
330736,Southdown Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.2
330736,Southdown Road,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
330736,Southdown Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
330736,Southdown Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
330736,Southdown Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
330736,Southdown Road,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
330736,Southdown Road,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.48
330736,Southdown Road,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.49
