Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.3
330736,Southdown Road,2024-01-18T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
330736,Southdown Road,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330736,Southdown Road,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
330736,Southdown Road,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
330736,Southdown Road,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.21
330736,Southdown Road,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
330736,Southdown Road,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.95
330736,Southdown Road,2024-01-18T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
330736,Southdown Road,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
330736,Southdown Road,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
330736,Southdown Road,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
330736,Southdown Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
330736,Southdown Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
330736,Southdown Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
330736,Southdown Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
330736,Southdown Road,2024-01-18T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
330736,Southdown Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
330736,Southdown Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
330736,Southdown Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
330736,Southdown Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
330736,Southdown Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
330736,Southdown Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
330736,Southdown Road,2024-01-18T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
330736,Southdown Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
330736,Southdown Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
330736,Southdown Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
330736,Southdown Road,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,17.1
330736,Southdown Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330736,Southdown Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
330736,Southdown Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330736,Southdown Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
330736,Southdown Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330736,Southdown Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
330736,Southdown Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
330736,Southdown Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
330736,Southdown Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
330736,Southdown Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.31
330736,Southdown Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.94
330736,Southdown Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.98
330736,Southdown Road,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
330736,Southdown Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
330736,Southdown Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
330736,Southdown Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
330736,Southdown Road,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
330736,Southdown Road,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.43
330736,Southdown Road,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.33
330736,Southdown Road,2024-01-18T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
330736,Southdown Road,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
330736,Southdown Road,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
330736,Southdown Road,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
330736,Southdown Road,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
330736,Southdown Road,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
330736,Southdown Road,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
330736,Southdown Road,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.31
330736,Southdown Road,2024-01-18T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
330736,Southdown Road,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
330736,Southdown Road,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
330736,Southdown Road,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
330736,Southdown Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330736,Southdown Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
330736,Southdown Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
330736,Southdown Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
330736,Southdown Road,2024-01-18T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
330736,Southdown Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
330736,Southdown Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
330736,Southdown Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
330736,Southdown Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
330736,Southdown Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
330736,Southdown Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
330736,Southdown Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
330736,Southdown Road,2024-01-18T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
330736,Southdown Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
330736,Southdown Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
330736,Southdown Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
330736,Southdown Road,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,17.1
330736,Southdown Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330736,Southdown Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
330736,Southdown Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330736,Southdown Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
330736,Southdown Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330736,Southdown Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
330736,Southdown Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
330736,Southdown Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
330736,Southdown Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
330736,Southdown Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.53
330736,Southdown Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.16
330736,Southdown Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.09
330736,Southdown Road,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
330736,Southdown Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
330736,Southdown Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
330736,Southdown Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
330736,Southdown Road,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330736,Southdown Road,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
330736,Southdown Road,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.47
330736,Southdown Road,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
330736,Southdown Road,2024-01-18T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
330736,Southdown Road,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330736,Southdown Road,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
330736,Southdown Road,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
330736,Southdown Road,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
330736,Southdown Road,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.15
330736,Southdown Road,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
330736,Southdown Road,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.78
330736,Southdown Road,2024-01-18T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
330736,Southdown Road,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
330736,Southdown Road,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
330736,Southdown Road,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
330736,Southdown Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
330736,Southdown Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
330736,Southdown Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
330736,Southdown Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
330736,Southdown Road,2024-01-18T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
330736,Southdown Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
330736,Southdown Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
330736,Southdown Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
330736,Southdown Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
330736,Southdown Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
330736,Southdown Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
330736,Southdown Road,2024-01-18T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
330736,Southdown Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
330736,Southdown Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
330736,Southdown Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
330736,Southdown Road,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,17.2
330736,Southdown Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330736,Southdown Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
330736,Southdown Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330736,Southdown Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
330736,Southdown Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330736,Southdown Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
330736,Southdown Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
330736,Southdown Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
330736,Southdown Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
330736,Southdown Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.79
330736,Southdown Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.22
330736,Southdown Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.36
330736,Southdown Road,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
330736,Southdown Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
330736,Southdown Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
330736,Southdown Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
330736,Southdown Road,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.39
330736,Southdown Road,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.64
330736,Southdown Road,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.51
330736,Southdown Road,2024-01-18T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330736,Southdown Road,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
330736,Southdown Road,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
330736,Southdown Road,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
330736,Southdown Road,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
330736,Southdown Road,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.99
330736,Southdown Road,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
330736,Southdown Road,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.28
330736,Southdown Road,2024-01-18T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
330736,Southdown Road,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
330736,Southdown Road,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
330736,Southdown Road,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
330736,Southdown Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
330736,Southdown Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
330736,Southdown Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
330736,Southdown Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
330736,Southdown Road,2024-01-18T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
330736,Southdown Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
330736,Southdown Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
330736,Southdown Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
330736,Southdown Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
330736,Southdown Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
330736,Southdown Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
330736,Southdown Road,2024-01-18T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
330736,Southdown Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
330736,Southdown Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
330736,Southdown Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
330736,Southdown Road,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,17.2
330736,Southdown Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330736,Southdown Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
330736,Southdown Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330736,Southdown Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
330736,Southdown Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330736,Southdown Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
330736,Southdown Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
330736,Southdown Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
330736,Southdown Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
330736,Southdown Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.33
330736,Southdown Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.11
330736,Southdown Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.25
330736,Southdown Road,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
330736,Southdown Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
330736,Southdown Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
330736,Southdown Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
330736,Southdown Road,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
330736,Southdown Road,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.82
330736,Southdown Road,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
330736,Southdown Road,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.6
330736,Southdown Road,2024-01-18T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330736,Southdown Road,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330736,Southdown Road,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
330736,Southdown Road,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
330736,Southdown Road,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
330736,Southdown Road,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
330736,Southdown Road,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.1
330736,Southdown Road,2024-01-18T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
330736,Southdown Road,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
330736,Southdown Road,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
330736,Southdown Road,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
330736,Southdown Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
330736,Southdown Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
330736,Southdown Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
330736,Southdown Road,2024-01-18T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
330736,Southdown Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
330736,Southdown Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
330736,Southdown Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
330736,Southdown Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
330736,Southdown Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
330736,Southdown Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
330736,Southdown Road,2024-01-18T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
330736,Southdown Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
330736,Southdown Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
330736,Southdown Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
330736,Southdown Road,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,17.3
330736,Southdown Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330736,Southdown Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
330736,Southdown Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330736,Southdown Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
330736,Southdown Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330736,Southdown Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
330736,Southdown Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
330736,Southdown Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
330736,Southdown Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
330736,Southdown Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.13
330736,Southdown Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.63
330736,Southdown Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.92
330736,Southdown Road,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
330736,Southdown Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
330736,Southdown Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
330736,Southdown Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
330736,Southdown Road,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
330736,Southdown Road,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.43
330736,Southdown Road,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.15
330736,Southdown Road,2024-01-18T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
330736,Southdown Road,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
330736,Southdown Road,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
330736,Southdown Road,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
330736,Southdown Road,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.01
330736,Southdown Road,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
330736,Southdown Road,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.18
330736,Southdown Road,2024-01-18T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
330736,Southdown Road,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
330736,Southdown Road,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
330736,Southdown Road,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
330736,Southdown Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
330736,Southdown Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
330736,Southdown Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
330736,Southdown Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
330736,Southdown Road,2024-01-18T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
330736,Southdown Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
330736,Southdown Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
330736,Southdown Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
330736,Southdown Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
330736,Southdown Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
330736,Southdown Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
330736,Southdown Road,2024-01-18T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
330736,Southdown Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
330736,Southdown Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
330736,Southdown Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
330736,Southdown Road,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,17.4
330736,Southdown Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330736,Southdown Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
330736,Southdown Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330736,Southdown Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
330736,Southdown Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330736,Southdown Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
330736,Southdown Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
330736,Southdown Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
330736,Southdown Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
330736,Southdown Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.84
330736,Southdown Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.55
330736,Southdown Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.68
330736,Southdown Road,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
330736,Southdown Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
330736,Southdown Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
330736,Southdown Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
330736,Southdown Road,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
330736,Southdown Road,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.41
330736,Southdown Road,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
330736,Southdown Road,2024-01-18T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
330736,Southdown Road,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
330736,Southdown Road,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
330736,Southdown Road,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
330736,Southdown Road,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
330736,Southdown Road,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
330736,Southdown Road,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.61
330736,Southdown Road,2024-01-18T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
330736,Southdown Road,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
330736,Southdown Road,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
330736,Southdown Road,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
330736,Southdown Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
330736,Southdown Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
330736,Southdown Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
330736,Southdown Road,2024-01-18T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
330736,Southdown Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
330736,Southdown Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
330736,Southdown Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
330736,Southdown Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
330736,Southdown Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
330736,Southdown Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
330736,Southdown Road,2024-01-18T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
330736,Southdown Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
330736,Southdown Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
330736,Southdown Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
330736,Southdown Road,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,17.4
330736,Southdown Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330736,Southdown Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
330736,Southdown Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330736,Southdown Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
330736,Southdown Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330736,Southdown Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
330736,Southdown Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
330736,Southdown Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
330736,Southdown Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
330736,Southdown Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.19
330736,Southdown Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.75
330736,Southdown Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.08
330736,Southdown Road,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
330736,Southdown Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
330736,Southdown Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
330736,Southdown Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
330736,Southdown Road,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.64
330736,Southdown Road,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.37
330736,Southdown Road,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
330736,Southdown Road,2024-01-18T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
330736,Southdown Road,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330736,Southdown Road,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
330736,Southdown Road,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
330736,Southdown Road,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
330736,Southdown Road,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.37
330736,Southdown Road,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
330736,Southdown Road,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.81
330736,Southdown Road,2024-01-18T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
330736,Southdown Road,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
330736,Southdown Road,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
330736,Southdown Road,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
330736,Southdown Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
330736,Southdown Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
330736,Southdown Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
330736,Southdown Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
330736,Southdown Road,2024-01-18T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
330736,Southdown Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
330736,Southdown Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
330736,Southdown Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
330736,Southdown Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
330736,Southdown Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
330736,Southdown Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
330736,Southdown Road,2024-01-18T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
330736,Southdown Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
330736,Southdown Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
330736,Southdown Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
330736,Southdown Road,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,17.4
330736,Southdown Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330736,Southdown Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
330736,Southdown Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330736,Southdown Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
330736,Southdown Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330736,Southdown Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
330736,Southdown Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
330736,Southdown Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
330736,Southdown Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
330736,Southdown Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.5
330736,Southdown Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.38
330736,Southdown Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.62
330736,Southdown Road,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
330736,Southdown Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
330736,Southdown Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
330736,Southdown Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
330736,Southdown Road,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
330736,Southdown Road,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.36
330736,Southdown Road,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.19
330736,Southdown Road,2024-01-18T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
330736,Southdown Road,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
330736,Southdown Road,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
330736,Southdown Road,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
330736,Southdown Road,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
330736,Southdown Road,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.45
330736,Southdown Road,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
330736,Southdown Road,2024-01-18T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
330736,Southdown Road,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
330736,Southdown Road,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
330736,Southdown Road,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
330736,Southdown Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
330736,Southdown Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.17
330736,Southdown Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
330736,Southdown Road,2024-01-18T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
330736,Southdown Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
330736,Southdown Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
330736,Southdown Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
330736,Southdown Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
330736,Southdown Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
330736,Southdown Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
330736,Southdown Road,2024-01-18T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
330736,Southdown Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
330736,Southdown Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
330736,Southdown Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
330736,Southdown Road,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,17.5
330736,Southdown Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330736,Southdown Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
330736,Southdown Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330736,Southdown Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
330736,Southdown Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330736,Southdown Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
330736,Southdown Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
330736,Southdown Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
330736,Southdown Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
330736,Southdown Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.45
330736,Southdown Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.66
330736,Southdown Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.26
330736,Southdown Road,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
330736,Southdown Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
330736,Southdown Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
330736,Southdown Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
330736,Southdown Road,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
330736,Southdown Road,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
330736,Southdown Road,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.42
330736,Southdown Road,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.9
330736,Southdown Road,2024-01-18T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
330736,Southdown Road,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
330736,Southdown Road,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
330736,Southdown Road,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
330736,Southdown Road,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.88
330736,Southdown Road,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
330736,Southdown Road,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.48
330736,Southdown Road,2024-01-18T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
330736,Southdown Road,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
330736,Southdown Road,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
330736,Southdown Road,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
330736,Southdown Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
330736,Southdown Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
330736,Southdown Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
330736,Southdown Road,2024-01-18T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
330736,Southdown Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
330736,Southdown Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
330736,Southdown Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
330736,Southdown Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.4
330736,Southdown Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
330736,Southdown Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
330736,Southdown Road,2024-01-18T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
