Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
330736,Southdown Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
330736,Southdown Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
330736,Southdown Road,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,17.6
330736,Southdown Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330736,Southdown Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
330736,Southdown Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
330736,Southdown Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
330736,Southdown Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330736,Southdown Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
330736,Southdown Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
330736,Southdown Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
330736,Southdown Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
330736,Southdown Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.72
330736,Southdown Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.27
330736,Southdown Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.36
330736,Southdown Road,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
330736,Southdown Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
330736,Southdown Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
330736,Southdown Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
330736,Southdown Road,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.33
330736,Southdown Road,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.43
330736,Southdown Road,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.12
330736,Southdown Road,2024-01-18T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
330736,Southdown Road,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
330736,Southdown Road,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
330736,Southdown Road,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
330736,Southdown Road,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
330736,Southdown Road,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.27
330736,Southdown Road,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
330736,Southdown Road,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.58
330736,Southdown Road,2024-01-18T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
330736,Southdown Road,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
330736,Southdown Road,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
330736,Southdown Road,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
330736,Southdown Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
330736,Southdown Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
330736,Southdown Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
330736,Southdown Road,2024-01-18T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
330736,Southdown Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
330736,Southdown Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
330736,Southdown Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
330736,Southdown Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
330736,Southdown Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
330736,Southdown Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
330736,Southdown Road,2024-01-18T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
330736,Southdown Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
330736,Southdown Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
330736,Southdown Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
330736,Southdown Road,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,17.6
330736,Southdown Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330736,Southdown Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
330736,Southdown Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
330736,Southdown Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
330736,Southdown Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330736,Southdown Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
330736,Southdown Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
330736,Southdown Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330736,Southdown Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
330736,Southdown Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.47
330736,Southdown Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.75
330736,Southdown Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.49
330736,Southdown Road,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
330736,Southdown Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
330736,Southdown Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
330736,Southdown Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
330736,Southdown Road,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.58
330736,Southdown Road,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
330736,Southdown Road,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.09
330736,Southdown Road,2024-01-18T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
330736,Southdown Road,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
330736,Southdown Road,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
330736,Southdown Road,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
330736,Southdown Road,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
330736,Southdown Road,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
330736,Southdown Road,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
330736,Southdown Road,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.05
330736,Southdown Road,2024-01-18T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
330736,Southdown Road,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
330736,Southdown Road,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
330736,Southdown Road,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
330736,Southdown Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
330736,Southdown Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
330736,Southdown Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
330736,Southdown Road,2024-01-18T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
330736,Southdown Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
330736,Southdown Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
330736,Southdown Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
330736,Southdown Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
330736,Southdown Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
330736,Southdown Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
330736,Southdown Road,2024-01-18T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
330736,Southdown Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
330736,Southdown Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
330736,Southdown Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
330736,Southdown Road,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,17.7
330736,Southdown Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330736,Southdown Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
330736,Southdown Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330736,Southdown Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
330736,Southdown Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330736,Southdown Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
330736,Southdown Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
330736,Southdown Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
330736,Southdown Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
330736,Southdown Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.94
330736,Southdown Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.12
330736,Southdown Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.44
330736,Southdown Road,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
330736,Southdown Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
330736,Southdown Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
330736,Southdown Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
330736,Southdown Road,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
330736,Southdown Road,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.6
330736,Southdown Road,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.53
330736,Southdown Road,2024-01-18T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
330736,Southdown Road,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
330736,Southdown Road,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
330736,Southdown Road,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
330736,Southdown Road,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.34
330736,Southdown Road,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
330736,Southdown Road,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.85
330736,Southdown Road,2024-01-18T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
330736,Southdown Road,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
330736,Southdown Road,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
330736,Southdown Road,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
330736,Southdown Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
330736,Southdown Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
330736,Southdown Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.68
330736,Southdown Road,2024-01-18T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
330736,Southdown Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
330736,Southdown Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
330736,Southdown Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
330736,Southdown Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
330736,Southdown Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
330736,Southdown Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
330736,Southdown Road,2024-01-18T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
330736,Southdown Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
330736,Southdown Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
330736,Southdown Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
330736,Southdown Road,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,17.8
330736,Southdown Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330736,Southdown Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330736,Southdown Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
330736,Southdown Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
330736,Southdown Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330736,Southdown Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
330736,Southdown Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
330736,Southdown Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
330736,Southdown Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
330736,Southdown Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.45
330736,Southdown Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.44
330736,Southdown Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.48
330736,Southdown Road,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
330736,Southdown Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
330736,Southdown Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
330736,Southdown Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
330736,Southdown Road,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330736,Southdown Road,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
330736,Southdown Road,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.37
330736,Southdown Road,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
330736,Southdown Road,2024-01-18T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
330736,Southdown Road,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
330736,Southdown Road,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
330736,Southdown Road,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
330736,Southdown Road,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
330736,Southdown Road,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
330736,Southdown Road,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.33
330736,Southdown Road,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
330736,Southdown Road,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.77
330736,Southdown Road,2024-01-18T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
330736,Southdown Road,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
330736,Southdown Road,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
330736,Southdown Road,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
330736,Southdown Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
330736,Southdown Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
330736,Southdown Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
330736,Southdown Road,2024-01-18T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
330736,Southdown Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
330736,Southdown Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
330736,Southdown Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
330736,Southdown Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
330736,Southdown Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
330736,Southdown Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
330736,Southdown Road,2024-01-18T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
330736,Southdown Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
330736,Southdown Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
330736,Southdown Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
330736,Southdown Road,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,17.8
330736,Southdown Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330736,Southdown Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
330736,Southdown Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330736,Southdown Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
330736,Southdown Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330736,Southdown Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
330736,Southdown Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
330736,Southdown Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
330736,Southdown Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
330736,Southdown Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.94
330736,Southdown Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.22
330736,Southdown Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.24
330736,Southdown Road,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
330736,Southdown Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
330736,Southdown Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
330736,Southdown Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
330736,Southdown Road,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.89
330736,Southdown Road,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.28
330736,Southdown Road,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
330736,Southdown Road,2024-01-18T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
330736,Southdown Road,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330736,Southdown Road,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
330736,Southdown Road,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
330736,Southdown Road,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
330736,Southdown Road,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
330736,Southdown Road,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.2
330736,Southdown Road,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
330736,Southdown Road,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.11
330736,Southdown Road,2024-01-18T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
330736,Southdown Road,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
330736,Southdown Road,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
330736,Southdown Road,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
330736,Southdown Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
330736,Southdown Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
330736,Southdown Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
330736,Southdown Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
330736,Southdown Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
330736,Southdown Road,2024-01-18T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
330736,Southdown Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
330736,Southdown Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
330736,Southdown Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
330736,Southdown Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
330736,Southdown Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
330736,Southdown Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
330736,Southdown Road,2024-01-18T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
330736,Southdown Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
330736,Southdown Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
330736,Southdown Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
330736,Southdown Road,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,17.9
330736,Southdown Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330736,Southdown Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
330736,Southdown Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330736,Southdown Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
330736,Southdown Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330736,Southdown Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
330736,Southdown Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
330736,Southdown Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
330736,Southdown Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
330736,Southdown Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.38
330736,Southdown Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.35
330736,Southdown Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.15
330736,Southdown Road,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
330736,Southdown Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
330736,Southdown Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
330736,Southdown Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
330736,Southdown Road,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
330736,Southdown Road,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.48
330736,Southdown Road,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
330736,Southdown Road,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.74
330736,Southdown Road,2024-01-18T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
330736,Southdown Road,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330736,Southdown Road,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
330736,Southdown Road,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
330736,Southdown Road,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
330736,Southdown Road,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.26
330736,Southdown Road,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
330736,Southdown Road,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.8
330736,Southdown Road,2024-01-18T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
330736,Southdown Road,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
330736,Southdown Road,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
330736,Southdown Road,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
330736,Southdown Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
330736,Southdown Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
330736,Southdown Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
330736,Southdown Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
330736,Southdown Road,2024-01-18T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
330736,Southdown Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
330736,Southdown Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
330736,Southdown Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
330736,Southdown Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
330736,Southdown Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
330736,Southdown Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
330736,Southdown Road,2024-01-18T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
330736,Southdown Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
330736,Southdown Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
330736,Southdown Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
330736,Southdown Road,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,17.9
330736,Southdown Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330736,Southdown Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
330736,Southdown Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330736,Southdown Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
330736,Southdown Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330736,Southdown Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
330736,Southdown Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
330736,Southdown Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
330736,Southdown Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
330736,Southdown Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.28
330736,Southdown Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.45
330736,Southdown Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.79
330736,Southdown Road,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
330736,Southdown Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
330736,Southdown Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
330736,Southdown Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
330736,Southdown Road,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
330736,Southdown Road,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
330736,Southdown Road,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
330736,Southdown Road,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.4
330736,Southdown Road,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.83
330736,Southdown Road,2024-01-18T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
330736,Southdown Road,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
330736,Southdown Road,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
330736,Southdown Road,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
330736,Southdown Road,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
330736,Southdown Road,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.14
330736,Southdown Road,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
330736,Southdown Road,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.18
330736,Southdown Road,2024-01-18T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
330736,Southdown Road,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
330736,Southdown Road,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
330736,Southdown Road,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
330736,Southdown Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
330736,Southdown Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
330736,Southdown Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
330736,Southdown Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
330736,Southdown Road,2024-01-18T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
330736,Southdown Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
330736,Southdown Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
330736,Southdown Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
330736,Southdown Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
330736,Southdown Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
330736,Southdown Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
330736,Southdown Road,2024-01-18T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
330736,Southdown Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
330736,Southdown Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
330736,Southdown Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
330736,Southdown Road,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,18.0
330736,Southdown Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330736,Southdown Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
330736,Southdown Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330736,Southdown Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
330736,Southdown Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330736,Southdown Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
330736,Southdown Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
330736,Southdown Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
330736,Southdown Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
330736,Southdown Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.5
330736,Southdown Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.65
330736,Southdown Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.12
330736,Southdown Road,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
330736,Southdown Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
330736,Southdown Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
330736,Southdown Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
330736,Southdown Road,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
330736,Southdown Road,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.4
330736,Southdown Road,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.78
330736,Southdown Road,2024-01-18T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
330736,Southdown Road,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330736,Southdown Road,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
330736,Southdown Road,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
330736,Southdown Road,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
330736,Southdown Road,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.27
330736,Southdown Road,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
330736,Southdown Road,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.98
330736,Southdown Road,2024-01-18T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
330736,Southdown Road,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
330736,Southdown Road,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
330736,Southdown Road,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
330736,Southdown Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
330736,Southdown Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
330736,Southdown Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
330736,Southdown Road,2024-01-18T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
330736,Southdown Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
330736,Southdown Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
330736,Southdown Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
330736,Southdown Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
330736,Southdown Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
330736,Southdown Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
330736,Southdown Road,2024-01-18T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
330736,Southdown Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
330736,Southdown Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
330736,Southdown Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
330736,Southdown Road,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,18.1
330736,Southdown Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330736,Southdown Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
330736,Southdown Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330736,Southdown Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
330736,Southdown Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330736,Southdown Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
330736,Southdown Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
330736,Southdown Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
330736,Southdown Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
330736,Southdown Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.3
330736,Southdown Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.74
330736,Southdown Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.73
330736,Southdown Road,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
330736,Southdown Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
330736,Southdown Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
330736,Southdown Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
330736,Southdown Road,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
330736,Southdown Road,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
330736,Southdown Road,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.42
330736,Southdown Road,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.64
330736,Southdown Road,2024-01-18T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
330736,Southdown Road,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
330736,Southdown Road,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
330736,Southdown Road,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
330736,Southdown Road,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.28
330736,Southdown Road,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
330736,Southdown Road,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.86
330736,Southdown Road,2024-01-18T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
330736,Southdown Road,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
330736,Southdown Road,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
330736,Southdown Road,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
330736,Southdown Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
330736,Southdown Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
330736,Southdown Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
330736,Southdown Road,2024-01-18T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
330736,Southdown Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
330736,Southdown Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
330736,Southdown Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
330736,Southdown Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
330736,Southdown Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
330736,Southdown Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
330736,Southdown Road,2024-01-18T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
330736,Southdown Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
330736,Southdown Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
330736,Southdown Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
330736,Southdown Road,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,18.1
330736,Southdown Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330736,Southdown Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
330736,Southdown Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330736,Southdown Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
330736,Southdown Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330736,Southdown Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
330736,Southdown Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
330736,Southdown Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
330736,Southdown Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
330736,Southdown Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.68
330736,Southdown Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.19
330736,Southdown Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.75
330736,Southdown Road,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
330736,Southdown Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
330736,Southdown Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
330736,Southdown Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
330736,Southdown Road,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330736,Southdown Road,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.35
330736,Southdown Road,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.33
330736,Southdown Road,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.65
330736,Southdown Road,2024-01-18T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
330736,Southdown Road,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
330736,Southdown Road,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
330736,Southdown Road,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
330736,Southdown Road,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
