Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.41
330736,Southdown Road,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
330736,Southdown Road,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.24
330736,Southdown Road,2024-01-18T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
330736,Southdown Road,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
330736,Southdown Road,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
330736,Southdown Road,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
330736,Southdown Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
330736,Southdown Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
330736,Southdown Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
330736,Southdown Road,2024-01-18T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
330736,Southdown Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
330736,Southdown Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
330736,Southdown Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
330736,Southdown Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
330736,Southdown Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
330736,Southdown Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
330736,Southdown Road,2024-01-18T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
330736,Southdown Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
330736,Southdown Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
330736,Southdown Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
330736,Southdown Road,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,18.2
330736,Southdown Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330736,Southdown Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
330736,Southdown Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330736,Southdown Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
330736,Southdown Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330736,Southdown Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
330736,Southdown Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
330736,Southdown Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
330736,Southdown Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
330736,Southdown Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.01
330736,Southdown Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.25
330736,Southdown Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.38
330736,Southdown Road,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
330736,Southdown Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
330736,Southdown Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
330736,Southdown Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
330736,Southdown Road,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
330736,Southdown Road,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
330736,Southdown Road,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.66
330736,Southdown Road,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
330736,Southdown Road,2024-01-18T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
330736,Southdown Road,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330736,Southdown Road,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
330736,Southdown Road,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
330736,Southdown Road,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
330736,Southdown Road,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
330736,Southdown Road,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.85
330736,Southdown Road,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.98
330736,Southdown Road,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.03
330736,Southdown Road,2024-01-18T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
330736,Southdown Road,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
330736,Southdown Road,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
330736,Southdown Road,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
330736,Southdown Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
330736,Southdown Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
330736,Southdown Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
330736,Southdown Road,2024-01-18T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
330736,Southdown Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
330736,Southdown Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
330736,Southdown Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
330736,Southdown Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
330736,Southdown Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
330736,Southdown Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
330736,Southdown Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
330736,Southdown Road,2024-01-18T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
330736,Southdown Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
330736,Southdown Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
330736,Southdown Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
330736,Southdown Road,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,18.3
330736,Southdown Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330736,Southdown Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
330736,Southdown Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330736,Southdown Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
330736,Southdown Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330736,Southdown Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
330736,Southdown Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
330736,Southdown Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
330736,Southdown Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
330736,Southdown Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.95
330736,Southdown Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.31
330736,Southdown Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.11
330736,Southdown Road,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
330736,Southdown Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
330736,Southdown Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
330736,Southdown Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
330736,Southdown Road,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.35
330736,Southdown Road,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
330736,Southdown Road,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
330736,Southdown Road,2024-01-18T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
330736,Southdown Road,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
330736,Southdown Road,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
330736,Southdown Road,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
330736,Southdown Road,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
330736,Southdown Road,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
330736,Southdown Road,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.87
330736,Southdown Road,2024-01-18T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
330736,Southdown Road,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
330736,Southdown Road,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
330736,Southdown Road,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
330736,Southdown Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
330736,Southdown Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
330736,Southdown Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.17
330736,Southdown Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
330736,Southdown Road,2024-01-18T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
330736,Southdown Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
330736,Southdown Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
330736,Southdown Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
330736,Southdown Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
330736,Southdown Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
330736,Southdown Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
330736,Southdown Road,2024-01-18T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
330736,Southdown Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
330736,Southdown Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
330736,Southdown Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
330736,Southdown Road,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,18.4
330736,Southdown Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330736,Southdown Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
330736,Southdown Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330736,Southdown Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
330736,Southdown Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330736,Southdown Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
330736,Southdown Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
330736,Southdown Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
330736,Southdown Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
330736,Southdown Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.34
330736,Southdown Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.27
330736,Southdown Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.01
330736,Southdown Road,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
330736,Southdown Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
330736,Southdown Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
330736,Southdown Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
330736,Southdown Road,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
330736,Southdown Road,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.53
330736,Southdown Road,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.79
330736,Southdown Road,2024-01-18T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
330736,Southdown Road,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330736,Southdown Road,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
330736,Southdown Road,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
330736,Southdown Road,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
330736,Southdown Road,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
330736,Southdown Road,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.26
330736,Southdown Road,2024-01-18T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
330736,Southdown Road,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
330736,Southdown Road,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
330736,Southdown Road,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
330736,Southdown Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
330736,Southdown Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
330736,Southdown Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
330736,Southdown Road,2024-01-18T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
330736,Southdown Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
330736,Southdown Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
330736,Southdown Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
330736,Southdown Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
330736,Southdown Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
330736,Southdown Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
330736,Southdown Road,2024-01-18T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
330736,Southdown Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
330736,Southdown Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
330736,Southdown Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
330736,Southdown Road,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,18.4
330736,Southdown Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330736,Southdown Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
330736,Southdown Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330736,Southdown Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
330736,Southdown Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330736,Southdown Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
330736,Southdown Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
330736,Southdown Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
330736,Southdown Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
330736,Southdown Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.95
330736,Southdown Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.29
330736,Southdown Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.33
330736,Southdown Road,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
330736,Southdown Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
330736,Southdown Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
330736,Southdown Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
330736,Southdown Road,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.48
330736,Southdown Road,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.41
330736,Southdown Road,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.74
330736,Southdown Road,2024-01-18T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
330736,Southdown Road,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
330736,Southdown Road,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
330736,Southdown Road,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
330736,Southdown Road,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.29
330736,Southdown Road,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
330736,Southdown Road,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.35
330736,Southdown Road,2024-01-18T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
330736,Southdown Road,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
330736,Southdown Road,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
330736,Southdown Road,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
330736,Southdown Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
330736,Southdown Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
330736,Southdown Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
330736,Southdown Road,2024-01-18T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
330736,Southdown Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
330736,Southdown Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
330736,Southdown Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
330736,Southdown Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
330736,Southdown Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
330736,Southdown Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
330736,Southdown Road,2024-01-18T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
330736,Southdown Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
330736,Southdown Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
330736,Southdown Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
330736,Southdown Road,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,18.5
330736,Southdown Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330736,Southdown Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330736,Southdown Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330736,Southdown Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
330736,Southdown Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330736,Southdown Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
330736,Southdown Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
330736,Southdown Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
330736,Southdown Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
330736,Southdown Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.1
330736,Southdown Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.7
330736,Southdown Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.29
330736,Southdown Road,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
330736,Southdown Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
330736,Southdown Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
330736,Southdown Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
330736,Southdown Road,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330736,Southdown Road,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
330736,Southdown Road,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.5
330736,Southdown Road,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
330736,Southdown Road,2024-01-18T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
330736,Southdown Road,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
330736,Southdown Road,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
330736,Southdown Road,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
330736,Southdown Road,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330736,Southdown Road,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.26
330736,Southdown Road,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
330736,Southdown Road,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.41
330736,Southdown Road,2024-01-18T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
330736,Southdown Road,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
330736,Southdown Road,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
330736,Southdown Road,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
330736,Southdown Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
330736,Southdown Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
330736,Southdown Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
330736,Southdown Road,2024-01-18T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
330736,Southdown Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
330736,Southdown Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
330736,Southdown Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
330736,Southdown Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
330736,Southdown Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
330736,Southdown Road,2024-01-18T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
330736,Southdown Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
330736,Southdown Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
330736,Southdown Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
330736,Southdown Road,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,18.5
330736,Southdown Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330736,Southdown Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
330736,Southdown Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330736,Southdown Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
330736,Southdown Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330736,Southdown Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
330736,Southdown Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
330736,Southdown Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
330736,Southdown Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
330736,Southdown Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.82
330736,Southdown Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.3
330736,Southdown Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.62
330736,Southdown Road,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
330736,Southdown Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
330736,Southdown Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
330736,Southdown Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
330736,Southdown Road,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330736,Southdown Road,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
330736,Southdown Road,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.43
330736,Southdown Road,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.92
330736,Southdown Road,2024-01-18T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
330736,Southdown Road,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330736,Southdown Road,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
330736,Southdown Road,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
330736,Southdown Road,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.02
330736,Southdown Road,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
330736,Southdown Road,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.1
330736,Southdown Road,2024-01-18T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
330736,Southdown Road,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
330736,Southdown Road,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
330736,Southdown Road,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
330736,Southdown Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
330736,Southdown Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
330736,Southdown Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
330736,Southdown Road,2024-01-18T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
330736,Southdown Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
330736,Southdown Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
330736,Southdown Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
330736,Southdown Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
330736,Southdown Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
330736,Southdown Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
330736,Southdown Road,2024-01-18T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
330736,Southdown Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
330736,Southdown Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
330736,Southdown Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
330736,Southdown Road,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,18.6
330736,Southdown Road,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330736,Southdown Road,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
330736,Southdown Road,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330736,Southdown Road,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
330736,Southdown Road,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330736,Southdown Road,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
330736,Southdown Road,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
330736,Southdown Road,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
330736,Southdown Road,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
330736,Southdown Road,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.31
330736,Southdown Road,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.33
330736,Southdown Road,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.16
330736,Southdown Road,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
330736,Southdown Road,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
330736,Southdown Road,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
330736,Southdown Road,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
330736,Southdown Road,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
330736,Southdown Road,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.48
330736,Southdown Road,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
330736,Southdown Road,2024-01-18T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
330736,Southdown Road,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
330736,Southdown Road,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
330736,Southdown Road,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
330736,Southdown Road,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.42
330736,Southdown Road,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
330736,Southdown Road,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.16
330736,Southdown Road,2024-01-18T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
330736,Southdown Road,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
330736,Southdown Road,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
330736,Southdown Road,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
330736,Southdown Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
330736,Southdown Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
330736,Southdown Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
330736,Southdown Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
330736,Southdown Road,2024-01-18T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
330736,Southdown Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
330736,Southdown Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
330736,Southdown Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
330736,Southdown Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.29
330736,Southdown Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
330736,Southdown Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
330736,Southdown Road,2024-01-18T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
330736,Southdown Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
330736,Southdown Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
330736,Southdown Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
330736,Southdown Road,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,18.7
330736,Southdown Road,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330736,Southdown Road,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
330736,Southdown Road,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330736,Southdown Road,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
330736,Southdown Road,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330736,Southdown Road,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
330736,Southdown Road,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
330736,Southdown Road,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330736,Southdown Road,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
330736,Southdown Road,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.2
330736,Southdown Road,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.87
330736,Southdown Road,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.85
330736,Southdown Road,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
330736,Southdown Road,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
330736,Southdown Road,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
330736,Southdown Road,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
330736,Southdown Road,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.43
330736,Southdown Road,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
330736,Southdown Road,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
330736,Southdown Road,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
330736,Southdown Road,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.74
330736,Southdown Road,2024-01-18T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
330736,Southdown Road,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330736,Southdown Road,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
330736,Southdown Road,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
330736,Southdown Road,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
330736,Southdown Road,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.62
330736,Southdown Road,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
330736,Southdown Road,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.63
330736,Southdown Road,2024-01-18T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
330736,Southdown Road,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
330736,Southdown Road,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
330736,Southdown Road,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
330736,Southdown Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
330736,Southdown Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
330736,Southdown Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
330736,Southdown Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
330736,Southdown Road,2024-01-18T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
330736,Southdown Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
330736,Southdown Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
330736,Southdown Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
330736,Southdown Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
330736,Southdown Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
330736,Southdown Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
330736,Southdown Road,2024-01-18T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
330736,Southdown Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
330736,Southdown Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
330736,Southdown Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
330736,Southdown Road,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,18.8
330736,Southdown Road,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330736,Southdown Road,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
330736,Southdown Road,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330736,Southdown Road,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
330736,Southdown Road,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330736,Southdown Road,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
330736,Southdown Road,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
330736,Southdown Road,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
330736,Southdown Road,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
330736,Southdown Road,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.56
330736,Southdown Road,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.79
330736,Southdown Road,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.24
330736,Southdown Road,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
330736,Southdown Road,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
330736,Southdown Road,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
330736,Southdown Road,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
330736,Southdown Road,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
330736,Southdown Road,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
330736,Southdown Road,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
330736,Southdown Road,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.48
330736,Southdown Road,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
330736,Southdown Road,2024-01-18T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
330736,Southdown Road,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330736,Southdown Road,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
330736,Southdown Road,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
330736,Southdown Road,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
330736,Southdown Road,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.1
330736,Southdown Road,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
330736,Southdown Road,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.17
330736,Southdown Road,2024-01-18T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
330736,Southdown Road,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
330736,Southdown Road,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
330736,Southdown Road,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
330736,Southdown Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
330736,Southdown Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
330736,Southdown Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
330736,Southdown Road,2024-01-18T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
330736,Southdown Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
330736,Southdown Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
330736,Southdown Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
330736,Southdown Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
330736,Southdown Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
330736,Southdown Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
330736,Southdown Road,2024-01-18T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
330736,Southdown Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
330736,Southdown Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
330736,Southdown Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
330736,Southdown Road,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,18.8
330736,Southdown Road,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330736,Southdown Road,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
330736,Southdown Road,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330736,Southdown Road,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
330736,Southdown Road,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
