Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
330736,Southdown Road,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
330736,Southdown Road,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
330736,Southdown Road,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
330736,Southdown Road,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.89
330736,Southdown Road,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.52
330736,Southdown Road,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.13
330736,Southdown Road,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
330736,Southdown Road,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
330736,Southdown Road,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
330736,Southdown Road,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
330736,Southdown Road,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
330736,Southdown Road,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330736,Southdown Road,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
330736,Southdown Road,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.41
330736,Southdown Road,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.9
330736,Southdown Road,2024-01-18T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
330736,Southdown Road,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
330736,Southdown Road,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
330736,Southdown Road,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
330736,Southdown Road,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
330736,Southdown Road,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
330736,Southdown Road,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
330736,Southdown Road,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.57
330736,Southdown Road,2024-01-18T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
330736,Southdown Road,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
330736,Southdown Road,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
330736,Southdown Road,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.9
330736,Southdown Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
330736,Southdown Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
330736,Southdown Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
330736,Southdown Road,2024-01-18T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
330736,Southdown Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
330736,Southdown Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
330736,Southdown Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
330736,Southdown Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
330736,Southdown Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
330736,Southdown Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
330736,Southdown Road,2024-01-18T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
330736,Southdown Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
330736,Southdown Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
330736,Southdown Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
330736,Southdown Road,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,18.9
330736,Southdown Road,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330736,Southdown Road,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
330736,Southdown Road,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330736,Southdown Road,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
330736,Southdown Road,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330736,Southdown Road,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
330736,Southdown Road,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
330736,Southdown Road,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
330736,Southdown Road,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
330736,Southdown Road,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.85
330736,Southdown Road,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.52
330736,Southdown Road,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.39
330736,Southdown Road,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
330736,Southdown Road,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
330736,Southdown Road,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
330736,Southdown Road,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
330736,Southdown Road,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
330736,Southdown Road,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
330736,Southdown Road,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.92
330736,Southdown Road,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
330736,Southdown Road,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.7
330736,Southdown Road,2024-01-18T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
330736,Southdown Road,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330736,Southdown Road,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
330736,Southdown Road,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
330736,Southdown Road,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
330736,Southdown Road,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.45
330736,Southdown Road,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
330736,Southdown Road,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.9
330736,Southdown Road,2024-01-18T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
330736,Southdown Road,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
330736,Southdown Road,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
330736,Southdown Road,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.9
330736,Southdown Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
330736,Southdown Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
330736,Southdown Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
330736,Southdown Road,2024-01-18T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
330736,Southdown Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
330736,Southdown Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
330736,Southdown Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
330736,Southdown Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
330736,Southdown Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
330736,Southdown Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
330736,Southdown Road,2024-01-18T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
330736,Southdown Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
330736,Southdown Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
330736,Southdown Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
330736,Southdown Road,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,18.9
330736,Southdown Road,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330736,Southdown Road,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
330736,Southdown Road,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330736,Southdown Road,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
330736,Southdown Road,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330736,Southdown Road,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
330736,Southdown Road,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
330736,Southdown Road,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
330736,Southdown Road,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
330736,Southdown Road,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.22
330736,Southdown Road,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.65
330736,Southdown Road,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.17
330736,Southdown Road,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
330736,Southdown Road,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
330736,Southdown Road,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
330736,Southdown Road,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
330736,Southdown Road,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
330736,Southdown Road,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
330736,Southdown Road,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.5
330736,Southdown Road,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.78
330736,Southdown Road,2024-01-18T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
330736,Southdown Road,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330736,Southdown Road,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
330736,Southdown Road,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
330736,Southdown Road,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
330736,Southdown Road,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
330736,Southdown Road,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.23
330736,Southdown Road,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.5
330736,Southdown Road,2024-01-18T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
330736,Southdown Road,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
330736,Southdown Road,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
330736,Southdown Road,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.9
330736,Southdown Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
330736,Southdown Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
330736,Southdown Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
330736,Southdown Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
330736,Southdown Road,2024-01-18T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
330736,Southdown Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
330736,Southdown Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
330736,Southdown Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
330736,Southdown Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
330736,Southdown Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
330736,Southdown Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
330736,Southdown Road,2024-01-18T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
330736,Southdown Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
330736,Southdown Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
330736,Southdown Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
330736,Southdown Road,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,19.0
330736,Southdown Road,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330736,Southdown Road,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
330736,Southdown Road,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330736,Southdown Road,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
330736,Southdown Road,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330736,Southdown Road,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
330736,Southdown Road,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
330736,Southdown Road,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
330736,Southdown Road,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
330736,Southdown Road,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.74
330736,Southdown Road,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.45
330736,Southdown Road,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.29
330736,Southdown Road,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
330736,Southdown Road,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
330736,Southdown Road,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
330736,Southdown Road,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
330736,Southdown Road,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
330736,Southdown Road,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.68
330736,Southdown Road,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.64
330736,Southdown Road,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
330736,Southdown Road,2024-01-18T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
330736,Southdown Road,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330736,Southdown Road,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
330736,Southdown Road,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
330736,Southdown Road,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.49
330736,Southdown Road,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.71
330736,Southdown Road,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
330736,Southdown Road,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.17
330736,Southdown Road,2024-01-18T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
330736,Southdown Road,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
330736,Southdown Road,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
330736,Southdown Road,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
330736,Southdown Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
330736,Southdown Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
330736,Southdown Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
330736,Southdown Road,2024-01-18T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
330736,Southdown Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
330736,Southdown Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
330736,Southdown Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
330736,Southdown Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.73
330736,Southdown Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
330736,Southdown Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
330736,Southdown Road,2024-01-18T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
330736,Southdown Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
330736,Southdown Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
330736,Southdown Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
330736,Southdown Road,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,19.1
330736,Southdown Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330736,Southdown Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
330736,Southdown Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330736,Southdown Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
330736,Southdown Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330736,Southdown Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
330736,Southdown Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
330736,Southdown Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
330736,Southdown Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
330736,Southdown Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.15
330736,Southdown Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.4
330736,Southdown Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.25
330736,Southdown Road,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
330736,Southdown Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
330736,Southdown Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
330736,Southdown Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
330736,Southdown Road,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330736,Southdown Road,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
330736,Southdown Road,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
330736,Southdown Road,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.81
330736,Southdown Road,2024-01-19T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
330736,Southdown Road,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330736,Southdown Road,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
330736,Southdown Road,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
330736,Southdown Road,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
330736,Southdown Road,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
330736,Southdown Road,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.61
330736,Southdown Road,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.76
330736,Southdown Road,2024-01-19T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330736,Southdown Road,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
330736,Southdown Road,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
330736,Southdown Road,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
330736,Southdown Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
330736,Southdown Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
330736,Southdown Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
330736,Southdown Road,2024-01-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
330736,Southdown Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
330736,Southdown Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
330736,Southdown Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
330736,Southdown Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
330736,Southdown Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
330736,Southdown Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
330736,Southdown Road,2024-01-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
330736,Southdown Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
330736,Southdown Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
330736,Southdown Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
330736,Southdown Road,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,20.4
330736,Southdown Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330736,Southdown Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
330736,Southdown Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330736,Southdown Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
330736,Southdown Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330736,Southdown Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
330736,Southdown Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
330736,Southdown Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
330736,Southdown Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
330736,Southdown Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.21
330736,Southdown Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.47
330736,Southdown Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.24
330736,Southdown Road,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
330736,Southdown Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
330736,Southdown Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
330736,Southdown Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
330736,Southdown Road,2024-01-19T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-19T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-19T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
330736,Southdown Road,2024-01-19T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
330736,Southdown Road,2024-01-19T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
330736,Southdown Road,2024-01-19T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.76
330736,Southdown Road,2024-01-19T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330736,Southdown Road,2024-01-19T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330736,Southdown Road,2024-01-19T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
330736,Southdown Road,2024-01-19T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
330736,Southdown Road,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
330736,Southdown Road,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.5
330736,Southdown Road,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.72
330736,Southdown Road,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.18
330736,Southdown Road,2024-01-19T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
330736,Southdown Road,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
330736,Southdown Road,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
330736,Southdown Road,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
330736,Southdown Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
330736,Southdown Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
330736,Southdown Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
330736,Southdown Road,2024-01-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
330736,Southdown Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
330736,Southdown Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
330736,Southdown Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
330736,Southdown Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
330736,Southdown Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
330736,Southdown Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
330736,Southdown Road,2024-01-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
330736,Southdown Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
330736,Southdown Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
330736,Southdown Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
330736,Southdown Road,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,20.4
330736,Southdown Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330736,Southdown Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
330736,Southdown Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330736,Southdown Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
330736,Southdown Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330736,Southdown Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
330736,Southdown Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
330736,Southdown Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
330736,Southdown Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
330736,Southdown Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.34
330736,Southdown Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.92
330736,Southdown Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.36
330736,Southdown Road,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
330736,Southdown Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
330736,Southdown Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
330736,Southdown Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
330736,Southdown Road,2024-01-19T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-19T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-19T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-19T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
330736,Southdown Road,2024-01-19T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.55
330736,Southdown Road,2024-01-19T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.81
330736,Southdown Road,2024-01-19T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
330736,Southdown Road,2024-01-19T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
330736,Southdown Road,2024-01-19T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
330736,Southdown Road,2024-01-19T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
330736,Southdown Road,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
330736,Southdown Road,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.37
330736,Southdown Road,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.86
330736,Southdown Road,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.62
330736,Southdown Road,2024-01-19T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
330736,Southdown Road,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
330736,Southdown Road,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
330736,Southdown Road,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
330736,Southdown Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
330736,Southdown Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
330736,Southdown Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
330736,Southdown Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.46
330736,Southdown Road,2024-01-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
330736,Southdown Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
330736,Southdown Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
330736,Southdown Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
330736,Southdown Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
330736,Southdown Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
330736,Southdown Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
330736,Southdown Road,2024-01-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
330736,Southdown Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
330736,Southdown Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
330736,Southdown Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
330736,Southdown Road,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,20.4
330736,Southdown Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330736,Southdown Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
330736,Southdown Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330736,Southdown Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
330736,Southdown Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330736,Southdown Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
330736,Southdown Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
330736,Southdown Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
330736,Southdown Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
330736,Southdown Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.98
330736,Southdown Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.43
330736,Southdown Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.45
330736,Southdown Road,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
330736,Southdown Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
330736,Southdown Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
330736,Southdown Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
330736,Southdown Road,2024-01-19T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-19T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-19T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
330736,Southdown Road,2024-01-19T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
330736,Southdown Road,2024-01-19T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
330736,Southdown Road,2024-01-19T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
330736,Southdown Road,2024-01-19T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330736,Southdown Road,2024-01-19T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-19T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
330736,Southdown Road,2024-01-19T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
330736,Southdown Road,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
330736,Southdown Road,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
330736,Southdown Road,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.12
330736,Southdown Road,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.82
330736,Southdown Road,2024-01-19T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
330736,Southdown Road,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
330736,Southdown Road,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.9
330736,Southdown Road,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
330736,Southdown Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
330736,Southdown Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
330736,Southdown Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.98
330736,Southdown Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.9
330736,Southdown Road,2024-01-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
330736,Southdown Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
330736,Southdown Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
330736,Southdown Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
330736,Southdown Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
330736,Southdown Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
330736,Southdown Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
330736,Southdown Road,2024-01-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
330736,Southdown Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
330736,Southdown Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
330736,Southdown Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
330736,Southdown Road,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,20.4
330736,Southdown Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330736,Southdown Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
330736,Southdown Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330736,Southdown Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
330736,Southdown Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330736,Southdown Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
330736,Southdown Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
330736,Southdown Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
330736,Southdown Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
330736,Southdown Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.48
330736,Southdown Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.14
330736,Southdown Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.46
330736,Southdown Road,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
330736,Southdown Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
330736,Southdown Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
330736,Southdown Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
330736,Southdown Road,2024-01-19T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-19T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-19T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-19T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.58
330736,Southdown Road,2024-01-19T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.51
330736,Southdown Road,2024-01-19T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.11
330736,Southdown Road,2024-01-19T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
330736,Southdown Road,2024-01-19T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
330736,Southdown Road,2024-01-19T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
330736,Southdown Road,2024-01-19T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
330736,Southdown Road,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
330736,Southdown Road,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.79
330736,Southdown Road,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.66
330736,Southdown Road,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.84
330736,Southdown Road,2024-01-19T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
330736,Southdown Road,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
330736,Southdown Road,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.0
330736,Southdown Road,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
330736,Southdown Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
330736,Southdown Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
330736,Southdown Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
330736,Southdown Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
330736,Southdown Road,2024-01-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
330736,Southdown Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
330736,Southdown Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
330736,Southdown Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
330736,Southdown Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
330736,Southdown Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
330736,Southdown Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
330736,Southdown Road,2024-01-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
330736,Southdown Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
330736,Southdown Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
330736,Southdown Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
330736,Southdown Road,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,20.4
330736,Southdown Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330736,Southdown Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
330736,Southdown Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330736,Southdown Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
330736,Southdown Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330736,Southdown Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
330736,Southdown Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
330736,Southdown Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
330736,Southdown Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
330736,Southdown Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.25
330736,Southdown Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.26
330736,Southdown Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.16
330736,Southdown Road,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
330736,Southdown Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
330736,Southdown Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
330736,Southdown Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
330736,Southdown Road,2024-01-19T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-19T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-19T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-19T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
330736,Southdown Road,2024-01-19T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.5
330736,Southdown Road,2024-01-19T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.96
330736,Southdown Road,2024-01-19T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
330736,Southdown Road,2024-01-19T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330736,Southdown Road,2024-01-19T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
330736,Southdown Road,2024-01-19T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
330736,Southdown Road,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
330736,Southdown Road,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.43
330736,Southdown Road,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.72
330736,Southdown Road,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.49
330736,Southdown Road,2024-01-19T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
330736,Southdown Road,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
330736,Southdown Road,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.1
330736,Southdown Road,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
330736,Southdown Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
