Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
330736,Southdown Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.05
330736,Southdown Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.05
330736,Southdown Road,2024-01-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
330736,Southdown Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
330736,Southdown Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
330736,Southdown Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
330736,Southdown Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
330736,Southdown Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
330736,Southdown Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
330736,Southdown Road,2024-01-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
330736,Southdown Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
330736,Southdown Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
330736,Southdown Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
330736,Southdown Road,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,20.5
330736,Southdown Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330736,Southdown Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
330736,Southdown Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330736,Southdown Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
330736,Southdown Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330736,Southdown Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
330736,Southdown Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
330736,Southdown Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
330736,Southdown Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
330736,Southdown Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.58
330736,Southdown Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.39
330736,Southdown Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.77
330736,Southdown Road,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
330736,Southdown Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
330736,Southdown Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
330736,Southdown Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
330736,Southdown Road,2024-01-19T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-19T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-19T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
330736,Southdown Road,2024-01-19T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
330736,Southdown Road,2024-01-19T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.61
330736,Southdown Road,2024-01-19T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
330736,Southdown Road,2024-01-19T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
330736,Southdown Road,2024-01-19T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
330736,Southdown Road,2024-01-19T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
330736,Southdown Road,2024-01-19T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
330736,Southdown Road,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.95
330736,Southdown Road,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.61
330736,Southdown Road,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.97
330736,Southdown Road,2024-01-19T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
330736,Southdown Road,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
330736,Southdown Road,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
330736,Southdown Road,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
330736,Southdown Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
330736,Southdown Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
330736,Southdown Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
330736,Southdown Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
330736,Southdown Road,2024-01-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
330736,Southdown Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
330736,Southdown Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
330736,Southdown Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
330736,Southdown Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.8
330736,Southdown Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
330736,Southdown Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
330736,Southdown Road,2024-01-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
330736,Southdown Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
330736,Southdown Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
330736,Southdown Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
330736,Southdown Road,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,20.5
330736,Southdown Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330736,Southdown Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
330736,Southdown Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330736,Southdown Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
330736,Southdown Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330736,Southdown Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
330736,Southdown Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
330736,Southdown Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
330736,Southdown Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
330736,Southdown Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.99
330736,Southdown Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.7
330736,Southdown Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.84
330736,Southdown Road,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
330736,Southdown Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
330736,Southdown Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
330736,Southdown Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
330736,Southdown Road,2024-01-19T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-19T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-19T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
330736,Southdown Road,2024-01-19T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
330736,Southdown Road,2024-01-19T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.71
330736,Southdown Road,2024-01-19T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
330736,Southdown Road,2024-01-19T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
330736,Southdown Road,2024-01-19T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330736,Southdown Road,2024-01-19T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
330736,Southdown Road,2024-01-19T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
330736,Southdown Road,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.52
330736,Southdown Road,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.67
330736,Southdown Road,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.9
330736,Southdown Road,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.44
330736,Southdown Road,2024-01-19T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
330736,Southdown Road,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
330736,Southdown Road,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
330736,Southdown Road,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
330736,Southdown Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
330736,Southdown Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
330736,Southdown Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
330736,Southdown Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
330736,Southdown Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.97
330736,Southdown Road,2024-01-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
330736,Southdown Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
330736,Southdown Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
330736,Southdown Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
330736,Southdown Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
330736,Southdown Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
330736,Southdown Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
330736,Southdown Road,2024-01-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
330736,Southdown Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
330736,Southdown Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
330736,Southdown Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
330736,Southdown Road,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,20.5
330736,Southdown Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330736,Southdown Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
330736,Southdown Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330736,Southdown Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
330736,Southdown Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330736,Southdown Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
330736,Southdown Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
330736,Southdown Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
330736,Southdown Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
330736,Southdown Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.03
330736,Southdown Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.28
330736,Southdown Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.63
330736,Southdown Road,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
330736,Southdown Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
330736,Southdown Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
330736,Southdown Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
330736,Southdown Road,2024-01-19T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-19T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-19T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
330736,Southdown Road,2024-01-19T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.23
330736,Southdown Road,2024-01-19T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.77
330736,Southdown Road,2024-01-19T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.95
330736,Southdown Road,2024-01-19T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
330736,Southdown Road,2024-01-19T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
330736,Southdown Road,2024-01-19T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
330736,Southdown Road,2024-01-19T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
330736,Southdown Road,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
330736,Southdown Road,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.39
330736,Southdown Road,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.35
330736,Southdown Road,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.24
330736,Southdown Road,2024-01-19T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
330736,Southdown Road,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
330736,Southdown Road,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
330736,Southdown Road,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
330736,Southdown Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
330736,Southdown Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.79
330736,Southdown Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.86
330736,Southdown Road,2024-01-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
330736,Southdown Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
330736,Southdown Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
330736,Southdown Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
330736,Southdown Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.07
330736,Southdown Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
330736,Southdown Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
330736,Southdown Road,2024-01-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
330736,Southdown Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
330736,Southdown Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
330736,Southdown Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
330736,Southdown Road,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,20.5
330736,Southdown Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330736,Southdown Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
330736,Southdown Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330736,Southdown Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
330736,Southdown Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330736,Southdown Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
330736,Southdown Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
330736,Southdown Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
330736,Southdown Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
330736,Southdown Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.53
330736,Southdown Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.2
330736,Southdown Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.81
330736,Southdown Road,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
330736,Southdown Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
330736,Southdown Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
330736,Southdown Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
330736,Southdown Road,2024-01-19T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-19T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-19T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-19T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.15
330736,Southdown Road,2024-01-19T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
330736,Southdown Road,2024-01-19T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.01
330736,Southdown Road,2024-01-19T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
330736,Southdown Road,2024-01-19T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
330736,Southdown Road,2024-01-19T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
330736,Southdown Road,2024-01-19T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
330736,Southdown Road,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
330736,Southdown Road,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.57
330736,Southdown Road,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.89
330736,Southdown Road,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.03
330736,Southdown Road,2024-01-19T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
330736,Southdown Road,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
330736,Southdown Road,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
330736,Southdown Road,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
330736,Southdown Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
330736,Southdown Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
330736,Southdown Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.97
330736,Southdown Road,2024-01-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
330736,Southdown Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
330736,Southdown Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
330736,Southdown Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
330736,Southdown Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
330736,Southdown Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
330736,Southdown Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
330736,Southdown Road,2024-01-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
330736,Southdown Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
330736,Southdown Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
330736,Southdown Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
330736,Southdown Road,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,20.5
330736,Southdown Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330736,Southdown Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
330736,Southdown Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330736,Southdown Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
330736,Southdown Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330736,Southdown Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
330736,Southdown Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
330736,Southdown Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
330736,Southdown Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
330736,Southdown Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.51
330736,Southdown Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.8
330736,Southdown Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.63
330736,Southdown Road,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
330736,Southdown Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
330736,Southdown Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
330736,Southdown Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
330736,Southdown Road,2024-01-19T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-19T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-19T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-19T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.64
330736,Southdown Road,2024-01-19T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
330736,Southdown Road,2024-01-19T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.19
330736,Southdown Road,2024-01-19T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
330736,Southdown Road,2024-01-19T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
330736,Southdown Road,2024-01-19T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
330736,Southdown Road,2024-01-19T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
330736,Southdown Road,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.88
330736,Southdown Road,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.84
330736,Southdown Road,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.43
330736,Southdown Road,2024-01-19T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
330736,Southdown Road,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
330736,Southdown Road,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
330736,Southdown Road,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
330736,Southdown Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.8
330736,Southdown Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
330736,Southdown Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.05
330736,Southdown Road,2024-01-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
330736,Southdown Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
330736,Southdown Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
330736,Southdown Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
330736,Southdown Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
330736,Southdown Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.45
330736,Southdown Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
330736,Southdown Road,2024-01-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
330736,Southdown Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
330736,Southdown Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
330736,Southdown Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
330736,Southdown Road,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,20.5
330736,Southdown Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330736,Southdown Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
330736,Southdown Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330736,Southdown Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
330736,Southdown Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330736,Southdown Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
330736,Southdown Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
330736,Southdown Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
330736,Southdown Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
330736,Southdown Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.32
330736,Southdown Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.42
330736,Southdown Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.82
330736,Southdown Road,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
330736,Southdown Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
330736,Southdown Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
330736,Southdown Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
330736,Southdown Road,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.6
330736,Southdown Road,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
330736,Southdown Road,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.37
330736,Southdown Road,2024-01-19T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
330736,Southdown Road,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
330736,Southdown Road,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
330736,Southdown Road,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
330736,Southdown Road,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330736,Southdown Road,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.81
330736,Southdown Road,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.51
330736,Southdown Road,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.59
330736,Southdown Road,2024-01-19T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
330736,Southdown Road,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
330736,Southdown Road,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.8
330736,Southdown Road,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.3
330736,Southdown Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.74
330736,Southdown Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
330736,Southdown Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.67
330736,Southdown Road,2024-01-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
330736,Southdown Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
330736,Southdown Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
330736,Southdown Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
330736,Southdown Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.11
330736,Southdown Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
330736,Southdown Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
330736,Southdown Road,2024-01-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
330736,Southdown Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
330736,Southdown Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
330736,Southdown Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
330736,Southdown Road,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,20.5
330736,Southdown Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330736,Southdown Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
330736,Southdown Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330736,Southdown Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
330736,Southdown Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330736,Southdown Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
330736,Southdown Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
330736,Southdown Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
330736,Southdown Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
330736,Southdown Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.27
330736,Southdown Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.2
330736,Southdown Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.03
330736,Southdown Road,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
330736,Southdown Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
330736,Southdown Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
330736,Southdown Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
330736,Southdown Road,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
330736,Southdown Road,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.6
330736,Southdown Road,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.92
330736,Southdown Road,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.58
330736,Southdown Road,2024-01-19T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
330736,Southdown Road,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
330736,Southdown Road,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
330736,Southdown Road,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
330736,Southdown Road,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.71
330736,Southdown Road,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.75
330736,Southdown Road,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.6
330736,Southdown Road,2024-01-19T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
330736,Southdown Road,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
330736,Southdown Road,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
330736,Southdown Road,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.5
330736,Southdown Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
330736,Southdown Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.26
330736,Southdown Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.54
330736,Southdown Road,2024-01-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
330736,Southdown Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
330736,Southdown Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
330736,Southdown Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
330736,Southdown Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
330736,Southdown Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
330736,Southdown Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
330736,Southdown Road,2024-01-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
330736,Southdown Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
330736,Southdown Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
330736,Southdown Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
330736,Southdown Road,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,20.5
330736,Southdown Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330736,Southdown Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
330736,Southdown Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330736,Southdown Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
330736,Southdown Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330736,Southdown Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
330736,Southdown Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
330736,Southdown Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
330736,Southdown Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
330736,Southdown Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.19
330736,Southdown Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.33
330736,Southdown Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.85
330736,Southdown Road,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
330736,Southdown Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
330736,Southdown Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
330736,Southdown Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
330736,Southdown Road,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330736,Southdown Road,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.95
330736,Southdown Road,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
330736,Southdown Road,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.55
330736,Southdown Road,2024-01-19T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
330736,Southdown Road,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
330736,Southdown Road,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
330736,Southdown Road,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
330736,Southdown Road,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.01
330736,Southdown Road,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.95
330736,Southdown Road,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.13
330736,Southdown Road,2024-01-19T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
330736,Southdown Road,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
330736,Southdown Road,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.6
330736,Southdown Road,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.9
330736,Southdown Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
330736,Southdown Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
330736,Southdown Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
330736,Southdown Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
330736,Southdown Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.18
330736,Southdown Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.6
330736,Southdown Road,2024-01-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
330736,Southdown Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
330736,Southdown Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
330736,Southdown Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
330736,Southdown Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
330736,Southdown Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
330736,Southdown Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
330736,Southdown Road,2024-01-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
330736,Southdown Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
330736,Southdown Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
330736,Southdown Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
330736,Southdown Road,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,20.5
330736,Southdown Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330736,Southdown Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
330736,Southdown Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330736,Southdown Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
330736,Southdown Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330736,Southdown Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
330736,Southdown Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
330736,Southdown Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
330736,Southdown Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
330736,Southdown Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.08
330736,Southdown Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.98
330736,Southdown Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.29
330736,Southdown Road,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
330736,Southdown Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
330736,Southdown Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
330736,Southdown Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
330736,Southdown Road,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.34
330736,Southdown Road,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
330736,Southdown Road,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
330736,Southdown Road,2024-01-19T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
330736,Southdown Road,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
330736,Southdown Road,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
330736,Southdown Road,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
330736,Southdown Road,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.82
330736,Southdown Road,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.17
330736,Southdown Road,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.44
330736,Southdown Road,2024-01-19T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
330736,Southdown Road,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
330736,Southdown Road,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.5
330736,Southdown Road,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.2
330736,Southdown Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
330736,Southdown Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
330736,Southdown Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
330736,Southdown Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.15
330736,Southdown Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.13
330736,Southdown Road,2024-01-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
330736,Southdown Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
330736,Southdown Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
330736,Southdown Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
330736,Southdown Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
330736,Southdown Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.39
330736,Southdown Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
330736,Southdown Road,2024-01-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
330736,Southdown Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
330736,Southdown Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
330736,Southdown Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
330736,Southdown Road,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,20.4
330736,Southdown Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330736,Southdown Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
330736,Southdown Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330736,Southdown Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
330736,Southdown Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330736,Southdown Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
330736,Southdown Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
330736,Southdown Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
330736,Southdown Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
330736,Southdown Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.67
330736,Southdown Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.73
330736,Southdown Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.09
