Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
330736,Southdown Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
330736,Southdown Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
330736,Southdown Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
330736,Southdown Road,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330736,Southdown Road,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
330736,Southdown Road,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.88
330736,Southdown Road,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
330736,Southdown Road,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
330736,Southdown Road,2024-01-19T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
330736,Southdown Road,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
330736,Southdown Road,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
330736,Southdown Road,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
330736,Southdown Road,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.98
330736,Southdown Road,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.49
330736,Southdown Road,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.79
330736,Southdown Road,2024-01-19T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
330736,Southdown Road,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
330736,Southdown Road,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.8
330736,Southdown Road,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.4
330736,Southdown Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
330736,Southdown Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
330736,Southdown Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
330736,Southdown Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.39
330736,Southdown Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.87
330736,Southdown Road,2024-01-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
330736,Southdown Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
330736,Southdown Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
330736,Southdown Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
330736,Southdown Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.61
330736,Southdown Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
330736,Southdown Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
330736,Southdown Road,2024-01-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
330736,Southdown Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
330736,Southdown Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
330736,Southdown Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
330736,Southdown Road,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,20.4
330736,Southdown Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330736,Southdown Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
330736,Southdown Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330736,Southdown Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
330736,Southdown Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330736,Southdown Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
330736,Southdown Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
330736,Southdown Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
330736,Southdown Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
330736,Southdown Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.73
330736,Southdown Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.55
330736,Southdown Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.26
330736,Southdown Road,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
330736,Southdown Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
330736,Southdown Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
330736,Southdown Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
330736,Southdown Road,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.57
330736,Southdown Road,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
330736,Southdown Road,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
330736,Southdown Road,2024-01-19T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
330736,Southdown Road,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
330736,Southdown Road,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
330736,Southdown Road,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
330736,Southdown Road,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.5
330736,Southdown Road,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.2
330736,Southdown Road,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.54
330736,Southdown Road,2024-01-19T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
330736,Southdown Road,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
330736,Southdown Road,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.9
330736,Southdown Road,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.0
330736,Southdown Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
330736,Southdown Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
330736,Southdown Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
330736,Southdown Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
330736,Southdown Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.28
330736,Southdown Road,2024-01-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
330736,Southdown Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
330736,Southdown Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
330736,Southdown Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
330736,Southdown Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
330736,Southdown Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.34
330736,Southdown Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
330736,Southdown Road,2024-01-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
330736,Southdown Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
330736,Southdown Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
330736,Southdown Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
330736,Southdown Road,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,20.4
330736,Southdown Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330736,Southdown Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
330736,Southdown Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330736,Southdown Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
330736,Southdown Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330736,Southdown Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
330736,Southdown Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
330736,Southdown Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
330736,Southdown Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
330736,Southdown Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.77
330736,Southdown Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.28
330736,Southdown Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.77
330736,Southdown Road,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
330736,Southdown Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
330736,Southdown Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
330736,Southdown Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
330736,Southdown Road,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
330736,Southdown Road,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.01
330736,Southdown Road,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
330736,Southdown Road,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
330736,Southdown Road,2024-01-19T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
330736,Southdown Road,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
330736,Southdown Road,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
330736,Southdown Road,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
330736,Southdown Road,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
330736,Southdown Road,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.77
330736,Southdown Road,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.02
330736,Southdown Road,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.97
330736,Southdown Road,2024-01-19T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
330736,Southdown Road,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.9
330736,Southdown Road,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.5
330736,Southdown Road,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.3
330736,Southdown Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
330736,Southdown Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.88
330736,Southdown Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.76
330736,Southdown Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.24
330736,Southdown Road,2024-01-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
330736,Southdown Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
330736,Southdown Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
330736,Southdown Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
330736,Southdown Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.37
330736,Southdown Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.96
330736,Southdown Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
330736,Southdown Road,2024-01-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
330736,Southdown Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
330736,Southdown Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
330736,Southdown Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
330736,Southdown Road,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,20.4
330736,Southdown Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330736,Southdown Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
330736,Southdown Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330736,Southdown Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
330736,Southdown Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330736,Southdown Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
330736,Southdown Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
330736,Southdown Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
330736,Southdown Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
330736,Southdown Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.03
330736,Southdown Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.77
330736,Southdown Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.38
330736,Southdown Road,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
330736,Southdown Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
330736,Southdown Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
330736,Southdown Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
330736,Southdown Road,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
330736,Southdown Road,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.94
330736,Southdown Road,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
330736,Southdown Road,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.63
330736,Southdown Road,2024-01-19T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
330736,Southdown Road,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
330736,Southdown Road,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
330736,Southdown Road,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
330736,Southdown Road,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
330736,Southdown Road,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.39
330736,Southdown Road,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.71
330736,Southdown Road,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.94
330736,Southdown Road,2024-01-19T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
330736,Southdown Road,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.9
330736,Southdown Road,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.0
330736,Southdown Road,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.2
330736,Southdown Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
330736,Southdown Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
330736,Southdown Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.89
330736,Southdown Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.18
330736,Southdown Road,2024-01-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
330736,Southdown Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
330736,Southdown Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
330736,Southdown Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
330736,Southdown Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.6
330736,Southdown Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
330736,Southdown Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
330736,Southdown Road,2024-01-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
330736,Southdown Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
330736,Southdown Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
330736,Southdown Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
330736,Southdown Road,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,20.3
330736,Southdown Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330736,Southdown Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
330736,Southdown Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330736,Southdown Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
330736,Southdown Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330736,Southdown Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
330736,Southdown Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
330736,Southdown Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
330736,Southdown Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
330736,Southdown Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.32
330736,Southdown Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.11
330736,Southdown Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.03
330736,Southdown Road,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
330736,Southdown Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
330736,Southdown Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
330736,Southdown Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
330736,Southdown Road,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.53
330736,Southdown Road,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
330736,Southdown Road,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
330736,Southdown Road,2024-01-19T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
330736,Southdown Road,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
330736,Southdown Road,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
330736,Southdown Road,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
330736,Southdown Road,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.59
330736,Southdown Road,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.27
330736,Southdown Road,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.95
330736,Southdown Road,2024-01-19T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
330736,Southdown Road,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.5
330736,Southdown Road,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.7
330736,Southdown Road,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.0
330736,Southdown Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
330736,Southdown Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
330736,Southdown Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.78
330736,Southdown Road,2024-01-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
330736,Southdown Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
330736,Southdown Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
330736,Southdown Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
330736,Southdown Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.5
330736,Southdown Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.16
330736,Southdown Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
330736,Southdown Road,2024-01-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
330736,Southdown Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
330736,Southdown Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
330736,Southdown Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
330736,Southdown Road,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,20.3
330736,Southdown Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330736,Southdown Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
330736,Southdown Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330736,Southdown Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
330736,Southdown Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330736,Southdown Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
330736,Southdown Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
330736,Southdown Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
330736,Southdown Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
330736,Southdown Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.8
330736,Southdown Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.49
330736,Southdown Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.01
330736,Southdown Road,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
330736,Southdown Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
330736,Southdown Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
330736,Southdown Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
330736,Southdown Road,2024-01-19T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-19T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-19T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-19T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.03
330736,Southdown Road,2024-01-19T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.01
330736,Southdown Road,2024-01-19T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
330736,Southdown Road,2024-01-19T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
330736,Southdown Road,2024-01-19T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
330736,Southdown Road,2024-01-19T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
330736,Southdown Road,2024-01-19T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
330736,Southdown Road,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.73
330736,Southdown Road,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.07
330736,Southdown Road,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.97
330736,Southdown Road,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.74
330736,Southdown Road,2024-01-19T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
330736,Southdown Road,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.8
330736,Southdown Road,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.2
330736,Southdown Road,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.4
330736,Southdown Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
330736,Southdown Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.37
330736,Southdown Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.22
330736,Southdown Road,2024-01-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
330736,Southdown Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
330736,Southdown Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
330736,Southdown Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
330736,Southdown Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.31
330736,Southdown Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.73
330736,Southdown Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
330736,Southdown Road,2024-01-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
330736,Southdown Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
330736,Southdown Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
330736,Southdown Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
330736,Southdown Road,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,20.2
330736,Southdown Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330736,Southdown Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
330736,Southdown Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330736,Southdown Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
330736,Southdown Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330736,Southdown Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
330736,Southdown Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
330736,Southdown Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
330736,Southdown Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
330736,Southdown Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.83
330736,Southdown Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.08
330736,Southdown Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.62
330736,Southdown Road,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
330736,Southdown Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
330736,Southdown Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
330736,Southdown Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
330736,Southdown Road,2024-01-19T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-19T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-19T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-19T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.47
330736,Southdown Road,2024-01-19T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
330736,Southdown Road,2024-01-19T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.43
330736,Southdown Road,2024-01-19T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
330736,Southdown Road,2024-01-19T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
330736,Southdown Road,2024-01-19T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
330736,Southdown Road,2024-01-19T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
330736,Southdown Road,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
330736,Southdown Road,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.83
330736,Southdown Road,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.68
330736,Southdown Road,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.12
330736,Southdown Road,2024-01-19T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
330736,Southdown Road,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.9
330736,Southdown Road,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.7
330736,Southdown Road,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.1
330736,Southdown Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
330736,Southdown Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.95
330736,Southdown Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
330736,Southdown Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.46
330736,Southdown Road,2024-01-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
330736,Southdown Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
330736,Southdown Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
330736,Southdown Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
330736,Southdown Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330736,Southdown Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.26
330736,Southdown Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.75
330736,Southdown Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
330736,Southdown Road,2024-01-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
330736,Southdown Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
330736,Southdown Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
330736,Southdown Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
330736,Southdown Road,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,20.1
330736,Southdown Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330736,Southdown Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
330736,Southdown Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330736,Southdown Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
330736,Southdown Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330736,Southdown Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
330736,Southdown Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
330736,Southdown Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
330736,Southdown Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
330736,Southdown Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.51
330736,Southdown Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.15
330736,Southdown Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.09
330736,Southdown Road,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
330736,Southdown Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
330736,Southdown Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
330736,Southdown Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
330736,Southdown Road,2024-01-19T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-19T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-19T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-19T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.04
330736,Southdown Road,2024-01-19T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
330736,Southdown Road,2024-01-19T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
330736,Southdown Road,2024-01-19T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
330736,Southdown Road,2024-01-19T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
330736,Southdown Road,2024-01-19T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
330736,Southdown Road,2024-01-19T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
330736,Southdown Road,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.83
330736,Southdown Road,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.6
330736,Southdown Road,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.48
330736,Southdown Road,2024-01-19T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
330736,Southdown Road,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.7
330736,Southdown Road,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.3
330736,Southdown Road,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.4
330736,Southdown Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
330736,Southdown Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330736,Southdown Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
330736,Southdown Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
330736,Southdown Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.1
330736,Southdown Road,2024-01-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
330736,Southdown Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
330736,Southdown Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
330736,Southdown Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
330736,Southdown Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
330736,Southdown Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.58
330736,Southdown Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.77
330736,Southdown Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
330736,Southdown Road,2024-01-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
330736,Southdown Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
330736,Southdown Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
330736,Southdown Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
330736,Southdown Road,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,20.0
330736,Southdown Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330736,Southdown Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
330736,Southdown Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330736,Southdown Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
330736,Southdown Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330736,Southdown Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
330736,Southdown Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
330736,Southdown Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
330736,Southdown Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
330736,Southdown Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.47
330736,Southdown Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.06
330736,Southdown Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.16
330736,Southdown Road,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
330736,Southdown Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
330736,Southdown Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
330736,Southdown Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
330736,Southdown Road,2024-01-19T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-19T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-19T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-19T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.57
330736,Southdown Road,2024-01-19T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
330736,Southdown Road,2024-01-19T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.64
330736,Southdown Road,2024-01-19T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
330736,Southdown Road,2024-01-19T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
330736,Southdown Road,2024-01-19T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
330736,Southdown Road,2024-01-19T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
330736,Southdown Road,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
330736,Southdown Road,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.8
330736,Southdown Road,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.86
330736,Southdown Road,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.22
330736,Southdown Road,2024-01-19T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
330736,Southdown Road,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.3
330736,Southdown Road,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.4
330736,Southdown Road,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.7
330736,Southdown Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
330736,Southdown Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
330736,Southdown Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
330736,Southdown Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.18
330736,Southdown Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.55
330736,Southdown Road,2024-01-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
330736,Southdown Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
330736,Southdown Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
330736,Southdown Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
330736,Southdown Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.87
330736,Southdown Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.48
330736,Southdown Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.76
330736,Southdown Road,2024-01-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
330736,Southdown Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
330736,Southdown Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
330736,Southdown Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
330736,Southdown Road,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,20.0
330736,Southdown Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330736,Southdown Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
330736,Southdown Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330736,Southdown Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
330736,Southdown Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330736,Southdown Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
330736,Southdown Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
330736,Southdown Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
330736,Southdown Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
330736,Southdown Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.86
330736,Southdown Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.95
330736,Southdown Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.18
330736,Southdown Road,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
330736,Southdown Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
330736,Southdown Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
330736,Southdown Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
330736,Southdown Road,2024-01-19T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
330736,Southdown Road,2024-01-19T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-19T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-19T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.49
330736,Southdown Road,2024-01-19T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.25
330736,Southdown Road,2024-01-19T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
330736,Southdown Road,2024-01-19T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
330736,Southdown Road,2024-01-19T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
330736,Southdown Road,2024-01-19T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
330736,Southdown Road,2024-01-19T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
330736,Southdown Road,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
330736,Southdown Road,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.62
330736,Southdown Road,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.5
330736,Southdown Road,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.72
330736,Southdown Road,2024-01-19T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
330736,Southdown Road,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.5
330736,Southdown Road,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.0
330736,Southdown Road,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.5
330736,Southdown Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330736,Southdown Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.32
330736,Southdown Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
330736,Southdown Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.6
330736,Southdown Road,2024-01-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
