Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
330736,Southdown Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
330736,Southdown Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
330736,Southdown Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.88
330736,Southdown Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.99
330736,Southdown Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.45
330736,Southdown Road,2024-01-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
330736,Southdown Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
330736,Southdown Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
330736,Southdown Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
330736,Southdown Road,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,19.9
330736,Southdown Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330736,Southdown Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
330736,Southdown Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330736,Southdown Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
330736,Southdown Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330736,Southdown Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
330736,Southdown Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
330736,Southdown Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
330736,Southdown Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.32
330736,Southdown Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.98
330736,Southdown Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.36
330736,Southdown Road,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
330736,Southdown Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
330736,Southdown Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
330736,Southdown Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
330736,Southdown Road,2024-01-19T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
330736,Southdown Road,2024-01-19T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-19T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-19T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.35
330736,Southdown Road,2024-01-19T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
330736,Southdown Road,2024-01-19T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.44
330736,Southdown Road,2024-01-19T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
330736,Southdown Road,2024-01-19T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
330736,Southdown Road,2024-01-19T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
330736,Southdown Road,2024-01-19T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
330736,Southdown Road,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
330736,Southdown Road,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.23
330736,Southdown Road,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.89
330736,Southdown Road,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.7
330736,Southdown Road,2024-01-19T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,61.8
330736,Southdown Road,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
330736,Southdown Road,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.9
330736,Southdown Road,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.7
330736,Southdown Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
330736,Southdown Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.49
330736,Southdown Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
330736,Southdown Road,2024-01-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
330736,Southdown Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
330736,Southdown Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
330736,Southdown Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
330736,Southdown Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
330736,Southdown Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.55
330736,Southdown Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.81
330736,Southdown Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.8
330736,Southdown Road,2024-01-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
330736,Southdown Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
330736,Southdown Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
330736,Southdown Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.4
330736,Southdown Road,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,19.8
330736,Southdown Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330736,Southdown Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
330736,Southdown Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330736,Southdown Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
330736,Southdown Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330736,Southdown Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
330736,Southdown Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
330736,Southdown Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
330736,Southdown Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
330736,Southdown Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.42
330736,Southdown Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.33
330736,Southdown Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.53
330736,Southdown Road,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
330736,Southdown Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
330736,Southdown Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
330736,Southdown Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
330736,Southdown Road,2024-01-19T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.62
330736,Southdown Road,2024-01-19T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-19T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
330736,Southdown Road,2024-01-19T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.14
330736,Southdown Road,2024-01-19T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
330736,Southdown Road,2024-01-19T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
330736,Southdown Road,2024-01-19T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
330736,Southdown Road,2024-01-19T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
330736,Southdown Road,2024-01-19T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
330736,Southdown Road,2024-01-19T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
330736,Southdown Road,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
330736,Southdown Road,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.5
330736,Southdown Road,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.64
330736,Southdown Road,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.13
330736,Southdown Road,2024-01-19T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,56.6
330736,Southdown Road,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
330736,Southdown Road,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.2
330736,Southdown Road,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.2
330736,Southdown Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
330736,Southdown Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
330736,Southdown Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.89
330736,Southdown Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.79
330736,Southdown Road,2024-01-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
330736,Southdown Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
330736,Southdown Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
330736,Southdown Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
330736,Southdown Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
330736,Southdown Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.22
330736,Southdown Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.67
330736,Southdown Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.66
330736,Southdown Road,2024-01-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
330736,Southdown Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
330736,Southdown Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
330736,Southdown Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
330736,Southdown Road,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,19.7
330736,Southdown Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330736,Southdown Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
330736,Southdown Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330736,Southdown Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
330736,Southdown Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330736,Southdown Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
330736,Southdown Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
330736,Southdown Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
330736,Southdown Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
330736,Southdown Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.57
330736,Southdown Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.39
330736,Southdown Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.29
330736,Southdown Road,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
330736,Southdown Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
330736,Southdown Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
330736,Southdown Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
330736,Southdown Road,2024-01-19T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
330736,Southdown Road,2024-01-19T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-19T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-19T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.06
330736,Southdown Road,2024-01-19T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
330736,Southdown Road,2024-01-19T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.74
330736,Southdown Road,2024-01-19T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
330736,Southdown Road,2024-01-19T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
330736,Southdown Road,2024-01-19T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
330736,Southdown Road,2024-01-19T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
330736,Southdown Road,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
330736,Southdown Road,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330736,Southdown Road,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.55
330736,Southdown Road,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.67
330736,Southdown Road,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.04
330736,Southdown Road,2024-01-19T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
330736,Southdown Road,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.0
330736,Southdown Road,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.1
330736,Southdown Road,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.6
330736,Southdown Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.66
330736,Southdown Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.53
330736,Southdown Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.92
330736,Southdown Road,2024-01-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
330736,Southdown Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
330736,Southdown Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
330736,Southdown Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
330736,Southdown Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
330736,Southdown Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.61
330736,Southdown Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
330736,Southdown Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.74
330736,Southdown Road,2024-01-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
330736,Southdown Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
330736,Southdown Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
330736,Southdown Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
330736,Southdown Road,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,19.6
330736,Southdown Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330736,Southdown Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330736,Southdown Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330736,Southdown Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
330736,Southdown Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330736,Southdown Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
330736,Southdown Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
330736,Southdown Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
330736,Southdown Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
330736,Southdown Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.88
330736,Southdown Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.95
330736,Southdown Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.44
330736,Southdown Road,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
330736,Southdown Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
330736,Southdown Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
330736,Southdown Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
330736,Southdown Road,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.45
330736,Southdown Road,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
330736,Southdown Road,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
330736,Southdown Road,2024-01-19T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330736,Southdown Road,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
330736,Southdown Road,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
330736,Southdown Road,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
330736,Southdown Road,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
330736,Southdown Road,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.23
330736,Southdown Road,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.41
330736,Southdown Road,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.53
330736,Southdown Road,2024-01-19T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.0
330736,Southdown Road,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
330736,Southdown Road,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.5
330736,Southdown Road,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.0
330736,Southdown Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
330736,Southdown Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
330736,Southdown Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.91
330736,Southdown Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.3
330736,Southdown Road,2024-01-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
330736,Southdown Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
330736,Southdown Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
330736,Southdown Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
330736,Southdown Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330736,Southdown Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
330736,Southdown Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.45
330736,Southdown Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.29
330736,Southdown Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
330736,Southdown Road,2024-01-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
330736,Southdown Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.5
330736,Southdown Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
330736,Southdown Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
330736,Southdown Road,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,19.5
330736,Southdown Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330736,Southdown Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
330736,Southdown Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330736,Southdown Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
330736,Southdown Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330736,Southdown Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
330736,Southdown Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
330736,Southdown Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
330736,Southdown Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
330736,Southdown Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.78
330736,Southdown Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.03
330736,Southdown Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.34
330736,Southdown Road,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
330736,Southdown Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
330736,Southdown Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
330736,Southdown Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
330736,Southdown Road,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
330736,Southdown Road,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
330736,Southdown Road,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.74
330736,Southdown Road,2024-01-19T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
330736,Southdown Road,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
330736,Southdown Road,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
330736,Southdown Road,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
330736,Southdown Road,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
330736,Southdown Road,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
330736,Southdown Road,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.27
330736,Southdown Road,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.28
330736,Southdown Road,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.66
330736,Southdown Road,2024-01-19T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
330736,Southdown Road,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.4
330736,Southdown Road,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.8
330736,Southdown Road,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.4
330736,Southdown Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
330736,Southdown Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.83
330736,Southdown Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
330736,Southdown Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.13
330736,Southdown Road,2024-01-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
330736,Southdown Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
330736,Southdown Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
330736,Southdown Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
330736,Southdown Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
330736,Southdown Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.28
330736,Southdown Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.17
330736,Southdown Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.98
330736,Southdown Road,2024-01-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
330736,Southdown Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.4
330736,Southdown Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
330736,Southdown Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
330736,Southdown Road,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,19.5
330736,Southdown Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330736,Southdown Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
330736,Southdown Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330736,Southdown Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
330736,Southdown Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330736,Southdown Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
330736,Southdown Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
330736,Southdown Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
330736,Southdown Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
330736,Southdown Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.79
330736,Southdown Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.81
330736,Southdown Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.51
330736,Southdown Road,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
330736,Southdown Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
330736,Southdown Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
330736,Southdown Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
330736,Southdown Road,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.73
330736,Southdown Road,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
330736,Southdown Road,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.88
330736,Southdown Road,2024-01-19T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
330736,Southdown Road,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
330736,Southdown Road,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
330736,Southdown Road,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
330736,Southdown Road,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.97
330736,Southdown Road,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
330736,Southdown Road,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.45
330736,Southdown Road,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.45
330736,Southdown Road,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,25.02
330736,Southdown Road,2024-01-19T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,56.6
330736,Southdown Road,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.7
330736,Southdown Road,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.9
330736,Southdown Road,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.2
330736,Southdown Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
330736,Southdown Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
330736,Southdown Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
330736,Southdown Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.49
330736,Southdown Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
330736,Southdown Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.74
330736,Southdown Road,2024-01-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
330736,Southdown Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
330736,Southdown Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
330736,Southdown Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.9
330736,Southdown Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
330736,Southdown Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.21
330736,Southdown Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.71
330736,Southdown Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
330736,Southdown Road,2024-01-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
330736,Southdown Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.6
330736,Southdown Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
330736,Southdown Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
330736,Southdown Road,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,19.4
330736,Southdown Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330736,Southdown Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
330736,Southdown Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330736,Southdown Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
330736,Southdown Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330736,Southdown Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
330736,Southdown Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
330736,Southdown Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
330736,Southdown Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.88
330736,Southdown Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.16
330736,Southdown Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.83
330736,Southdown Road,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
330736,Southdown Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
330736,Southdown Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
330736,Southdown Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
330736,Southdown Road,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.82
330736,Southdown Road,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
330736,Southdown Road,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
330736,Southdown Road,2024-01-19T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
330736,Southdown Road,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
330736,Southdown Road,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
330736,Southdown Road,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
330736,Southdown Road,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
330736,Southdown Road,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.7
330736,Southdown Road,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.63
330736,Southdown Road,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.99
330736,Southdown Road,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.91
330736,Southdown Road,2024-01-19T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,63.3
330736,Southdown Road,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.2
330736,Southdown Road,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
330736,Southdown Road,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.6
330736,Southdown Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
330736,Southdown Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
330736,Southdown Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.56
330736,Southdown Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
330736,Southdown Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.23
330736,Southdown Road,2024-01-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
330736,Southdown Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
330736,Southdown Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
330736,Southdown Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.7
330736,Southdown Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.7
330736,Southdown Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.49
330736,Southdown Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
330736,Southdown Road,2024-01-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
330736,Southdown Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
330736,Southdown Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.4
330736,Southdown Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
330736,Southdown Road,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,19.3
330736,Southdown Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330736,Southdown Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
330736,Southdown Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330736,Southdown Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
330736,Southdown Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330736,Southdown Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
330736,Southdown Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
330736,Southdown Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
330736,Southdown Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.72
330736,Southdown Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.2
330736,Southdown Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.8
330736,Southdown Road,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
330736,Southdown Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
330736,Southdown Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
330736,Southdown Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
330736,Southdown Road,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.73
330736,Southdown Road,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.25
330736,Southdown Road,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.33
330736,Southdown Road,2024-01-19T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
330736,Southdown Road,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
330736,Southdown Road,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
330736,Southdown Road,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
330736,Southdown Road,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330736,Southdown Road,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.63
330736,Southdown Road,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.31
330736,Southdown Road,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.64
330736,Southdown Road,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,29.6
330736,Southdown Road,2024-01-19T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,57.5
330736,Southdown Road,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.9
330736,Southdown Road,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.2
330736,Southdown Road,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.2
330736,Southdown Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
330736,Southdown Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
330736,Southdown Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.41
330736,Southdown Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.52
330736,Southdown Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.28
330736,Southdown Road,2024-01-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
330736,Southdown Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
330736,Southdown Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
330736,Southdown Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.1
330736,Southdown Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.87
330736,Southdown Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.79
330736,Southdown Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
330736,Southdown Road,2024-01-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,63.2
330736,Southdown Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
330736,Southdown Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.1
330736,Southdown Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
330736,Southdown Road,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,19.1
330736,Southdown Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330736,Southdown Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
330736,Southdown Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330736,Southdown Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
330736,Southdown Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330736,Southdown Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
330736,Southdown Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
330736,Southdown Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
330736,Southdown Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.32
330736,Southdown Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.19
330736,Southdown Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.35
330736,Southdown Road,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
330736,Southdown Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
330736,Southdown Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
330736,Southdown Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
330736,Southdown Road,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.11
330736,Southdown Road,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
330736,Southdown Road,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.39
330736,Southdown Road,2024-01-19T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
330736,Southdown Road,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
330736,Southdown Road,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
330736,Southdown Road,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
330736,Southdown Road,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
330736,Southdown Road,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.96
330736,Southdown Road,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.5
330736,Southdown Road,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.6
330736,Southdown Road,2024-01-19T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,56.3
330736,Southdown Road,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
330736,Southdown Road,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.4
330736,Southdown Road,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.7
330736,Southdown Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
330736,Southdown Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
330736,Southdown Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
330736,Southdown Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.22
330736,Southdown Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.09
330736,Southdown Road,2024-01-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
330736,Southdown Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
330736,Southdown Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
330736,Southdown Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
330736,Southdown Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.03
330736,Southdown Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
330736,Southdown Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
330736,Southdown Road,2024-01-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
330736,Southdown Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
330736,Southdown Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.1
330736,Southdown Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
330736,Southdown Road,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,19.0
330736,Southdown Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330736,Southdown Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
330736,Southdown Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330736,Southdown Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
330736,Southdown Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330736,Southdown Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
330736,Southdown Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
330736,Southdown Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
330736,Southdown Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.62
330736,Southdown Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.6
330736,Southdown Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.5
330736,Southdown Road,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
330736,Southdown Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
330736,Southdown Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
330736,Southdown Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
330736,Southdown Road,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
