Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.93
330736,Southdown Road,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
330736,Southdown Road,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.53
330736,Southdown Road,2024-01-19T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
330736,Southdown Road,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
330736,Southdown Road,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
330736,Southdown Road,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
330736,Southdown Road,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.55
330736,Southdown Road,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
330736,Southdown Road,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.24
330736,Southdown Road,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.8
330736,Southdown Road,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,28.71
330736,Southdown Road,2024-01-19T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,62.5
330736,Southdown Road,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.9
330736,Southdown Road,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
330736,Southdown Road,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.9
330736,Southdown Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
330736,Southdown Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
330736,Southdown Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
330736,Southdown Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.51
330736,Southdown Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.33
330736,Southdown Road,2024-01-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
330736,Southdown Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
330736,Southdown Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
330736,Southdown Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
330736,Southdown Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330736,Southdown Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
330736,Southdown Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.13
330736,Southdown Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.46
330736,Southdown Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.8
330736,Southdown Road,2024-01-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
330736,Southdown Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
330736,Southdown Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.7
330736,Southdown Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
330736,Southdown Road,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,18.9
330736,Southdown Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330736,Southdown Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
330736,Southdown Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330736,Southdown Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
330736,Southdown Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330736,Southdown Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
330736,Southdown Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
330736,Southdown Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
330736,Southdown Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
330736,Southdown Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.1
330736,Southdown Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.69
330736,Southdown Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.38
330736,Southdown Road,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
330736,Southdown Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
330736,Southdown Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
330736,Southdown Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
330736,Southdown Road,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.44
330736,Southdown Road,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
330736,Southdown Road,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.87
330736,Southdown Road,2024-01-19T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
330736,Southdown Road,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
330736,Southdown Road,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
330736,Southdown Road,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
330736,Southdown Road,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
330736,Southdown Road,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.95
330736,Southdown Road,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.6
330736,Southdown Road,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.41
330736,Southdown Road,2024-01-19T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
330736,Southdown Road,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.4
330736,Southdown Road,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
330736,Southdown Road,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.4
330736,Southdown Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
330736,Southdown Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
330736,Southdown Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
330736,Southdown Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.83
330736,Southdown Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.5
330736,Southdown Road,2024-01-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
330736,Southdown Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
330736,Southdown Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
330736,Southdown Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
330736,Southdown Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
330736,Southdown Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.97
330736,Southdown Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.57
330736,Southdown Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
330736,Southdown Road,2024-01-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
330736,Southdown Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
330736,Southdown Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
330736,Southdown Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
330736,Southdown Road,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,18.9
330736,Southdown Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330736,Southdown Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
330736,Southdown Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330736,Southdown Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
330736,Southdown Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330736,Southdown Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
330736,Southdown Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
330736,Southdown Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
330736,Southdown Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.92
330736,Southdown Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.21
330736,Southdown Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.19
330736,Southdown Road,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
330736,Southdown Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
330736,Southdown Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
330736,Southdown Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
330736,Southdown Road,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.09
330736,Southdown Road,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
330736,Southdown Road,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
330736,Southdown Road,2024-01-19T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
330736,Southdown Road,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
330736,Southdown Road,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
330736,Southdown Road,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
330736,Southdown Road,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
330736,Southdown Road,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.11
330736,Southdown Road,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.31
330736,Southdown Road,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.05
330736,Southdown Road,2024-01-19T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
330736,Southdown Road,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.0
330736,Southdown Road,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.2
330736,Southdown Road,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.2
330736,Southdown Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
330736,Southdown Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
330736,Southdown Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
330736,Southdown Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.18
330736,Southdown Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.97
330736,Southdown Road,2024-01-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
330736,Southdown Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
330736,Southdown Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
330736,Southdown Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.5
330736,Southdown Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
330736,Southdown Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
330736,Southdown Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.89
330736,Southdown Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.78
330736,Southdown Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
330736,Southdown Road,2024-01-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
330736,Southdown Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
330736,Southdown Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
330736,Southdown Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
330736,Southdown Road,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,18.8
330736,Southdown Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330736,Southdown Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
330736,Southdown Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330736,Southdown Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
330736,Southdown Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330736,Southdown Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
330736,Southdown Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
330736,Southdown Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.47
330736,Southdown Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.05
330736,Southdown Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.09
330736,Southdown Road,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
330736,Southdown Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
330736,Southdown Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
330736,Southdown Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
330736,Southdown Road,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
330736,Southdown Road,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.36
330736,Southdown Road,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
330736,Southdown Road,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.67
330736,Southdown Road,2024-01-19T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
330736,Southdown Road,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
330736,Southdown Road,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
330736,Southdown Road,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
330736,Southdown Road,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330736,Southdown Road,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.7
330736,Southdown Road,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.66
330736,Southdown Road,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.53
330736,Southdown Road,2024-01-19T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
330736,Southdown Road,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.9
330736,Southdown Road,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.6
330736,Southdown Road,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.6
330736,Southdown Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.51
330736,Southdown Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
330736,Southdown Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.93
330736,Southdown Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.71
330736,Southdown Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.61
330736,Southdown Road,2024-01-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
330736,Southdown Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
330736,Southdown Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
330736,Southdown Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
330736,Southdown Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
330736,Southdown Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.54
330736,Southdown Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.13
330736,Southdown Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
330736,Southdown Road,2024-01-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
330736,Southdown Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
330736,Southdown Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
330736,Southdown Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
330736,Southdown Road,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,18.7
330736,Southdown Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330736,Southdown Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
330736,Southdown Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330736,Southdown Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
330736,Southdown Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330736,Southdown Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
330736,Southdown Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
330736,Southdown Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
330736,Southdown Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.53
330736,Southdown Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.04
330736,Southdown Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.68
330736,Southdown Road,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
330736,Southdown Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
330736,Southdown Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
330736,Southdown Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
330736,Southdown Road,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
330736,Southdown Road,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.47
330736,Southdown Road,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
330736,Southdown Road,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.75
330736,Southdown Road,2024-01-19T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
330736,Southdown Road,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
330736,Southdown Road,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
330736,Southdown Road,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
330736,Southdown Road,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.02
330736,Southdown Road,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.29
330736,Southdown Road,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.86
330736,Southdown Road,2024-01-19T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
330736,Southdown Road,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.7
330736,Southdown Road,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.6
330736,Southdown Road,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.4
330736,Southdown Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
330736,Southdown Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
330736,Southdown Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.34
330736,Southdown Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.84
330736,Southdown Road,2024-01-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
330736,Southdown Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
330736,Southdown Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
330736,Southdown Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
330736,Southdown Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330736,Southdown Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
330736,Southdown Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.75
330736,Southdown Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.47
330736,Southdown Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
330736,Southdown Road,2024-01-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
330736,Southdown Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
330736,Southdown Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
330736,Southdown Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
330736,Southdown Road,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,18.6
330736,Southdown Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330736,Southdown Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
330736,Southdown Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330736,Southdown Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
330736,Southdown Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330736,Southdown Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
330736,Southdown Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
330736,Southdown Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.28
330736,Southdown Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.88
330736,Southdown Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.19
330736,Southdown Road,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
330736,Southdown Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
330736,Southdown Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
330736,Southdown Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
330736,Southdown Road,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.5
330736,Southdown Road,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.24
330736,Southdown Road,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
330736,Southdown Road,2024-01-19T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
330736,Southdown Road,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
330736,Southdown Road,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
330736,Southdown Road,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
330736,Southdown Road,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
330736,Southdown Road,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.4
330736,Southdown Road,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.19
330736,Southdown Road,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.44
330736,Southdown Road,2024-01-19T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
330736,Southdown Road,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.4
330736,Southdown Road,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.7
330736,Southdown Road,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.3
330736,Southdown Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
330736,Southdown Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
330736,Southdown Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
330736,Southdown Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.91
330736,Southdown Road,2024-01-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
330736,Southdown Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
330736,Southdown Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
330736,Southdown Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
330736,Southdown Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330736,Southdown Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.47
330736,Southdown Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.07
330736,Southdown Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
330736,Southdown Road,2024-01-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
330736,Southdown Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
330736,Southdown Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
330736,Southdown Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
330736,Southdown Road,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,18.5
330736,Southdown Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330736,Southdown Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
330736,Southdown Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330736,Southdown Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
330736,Southdown Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330736,Southdown Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
330736,Southdown Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
330736,Southdown Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
330736,Southdown Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.12
330736,Southdown Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.12
330736,Southdown Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.01
330736,Southdown Road,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
330736,Southdown Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
330736,Southdown Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
330736,Southdown Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
330736,Southdown Road,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
330736,Southdown Road,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.75
330736,Southdown Road,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
330736,Southdown Road,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.7
330736,Southdown Road,2024-01-19T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
330736,Southdown Road,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
330736,Southdown Road,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
330736,Southdown Road,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
330736,Southdown Road,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.06
330736,Southdown Road,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.3
330736,Southdown Road,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.06
330736,Southdown Road,2024-01-19T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
330736,Southdown Road,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.2
330736,Southdown Road,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.3
330736,Southdown Road,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.4
330736,Southdown Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
330736,Southdown Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.41
330736,Southdown Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
330736,Southdown Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.33
330736,Southdown Road,2024-01-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
330736,Southdown Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
330736,Southdown Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
330736,Southdown Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
330736,Southdown Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.65
330736,Southdown Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.01
330736,Southdown Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.99
330736,Southdown Road,2024-01-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
330736,Southdown Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
330736,Southdown Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
330736,Southdown Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
330736,Southdown Road,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,18.4
330736,Southdown Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330736,Southdown Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
330736,Southdown Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330736,Southdown Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
330736,Southdown Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330736,Southdown Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
330736,Southdown Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
330736,Southdown Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
330736,Southdown Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.86
330736,Southdown Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.13
330736,Southdown Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.08
330736,Southdown Road,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
330736,Southdown Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
330736,Southdown Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
330736,Southdown Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
330736,Southdown Road,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
330736,Southdown Road,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
330736,Southdown Road,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.64
330736,Southdown Road,2024-01-19T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
330736,Southdown Road,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
330736,Southdown Road,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330736,Southdown Road,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
330736,Southdown Road,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
330736,Southdown Road,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
330736,Southdown Road,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.17
330736,Southdown Road,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.83
330736,Southdown Road,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.17
330736,Southdown Road,2024-01-19T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
330736,Southdown Road,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.8
330736,Southdown Road,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
330736,Southdown Road,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.5
330736,Southdown Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.77
330736,Southdown Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.12
330736,Southdown Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
330736,Southdown Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.95
330736,Southdown Road,2024-01-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.5
330736,Southdown Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.7
330736,Southdown Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
330736,Southdown Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
330736,Southdown Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
330736,Southdown Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.5
330736,Southdown Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.16
330736,Southdown Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.51
330736,Southdown Road,2024-01-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
330736,Southdown Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
330736,Southdown Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
330736,Southdown Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
330736,Southdown Road,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,18.3
330736,Southdown Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330736,Southdown Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
330736,Southdown Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330736,Southdown Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
330736,Southdown Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330736,Southdown Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
330736,Southdown Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
330736,Southdown Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.78
330736,Southdown Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.89
330736,Southdown Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.27
330736,Southdown Road,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
330736,Southdown Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
330736,Southdown Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
330736,Southdown Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
330736,Southdown Road,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.72
330736,Southdown Road,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
330736,Southdown Road,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.54
330736,Southdown Road,2024-01-19T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
330736,Southdown Road,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
330736,Southdown Road,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
330736,Southdown Road,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
330736,Southdown Road,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
330736,Southdown Road,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.51
330736,Southdown Road,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.17
330736,Southdown Road,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.29
330736,Southdown Road,2024-01-19T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.0
330736,Southdown Road,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.7
330736,Southdown Road,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
330736,Southdown Road,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.0
330736,Southdown Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.82
330736,Southdown Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
330736,Southdown Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
330736,Southdown Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.48
330736,Southdown Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.43
330736,Southdown Road,2024-01-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
330736,Southdown Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
330736,Southdown Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
330736,Southdown Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
330736,Southdown Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.16
330736,Southdown Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.49
330736,Southdown Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
330736,Southdown Road,2024-01-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
330736,Southdown Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.7
330736,Southdown Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.9
330736,Southdown Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
330736,Southdown Road,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,18.2
330736,Southdown Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330736,Southdown Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
330736,Southdown Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330736,Southdown Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
330736,Southdown Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330736,Southdown Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
330736,Southdown Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
330736,Southdown Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
330736,Southdown Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.97
330736,Southdown Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.25
330736,Southdown Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.3
330736,Southdown Road,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
330736,Southdown Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
330736,Southdown Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
330736,Southdown Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
330736,Southdown Road,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.83
330736,Southdown Road,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.17
330736,Southdown Road,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.58
330736,Southdown Road,2024-01-19T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
330736,Southdown Road,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
330736,Southdown Road,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
330736,Southdown Road,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
330736,Southdown Road,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
330736,Southdown Road,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.8
330736,Southdown Road,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.7
330736,Southdown Road,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.63
330736,Southdown Road,2024-01-19T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
330736,Southdown Road,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.3
330736,Southdown Road,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
330736,Southdown Road,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.2
330736,Southdown Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.72
330736,Southdown Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.85
330736,Southdown Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.88
330736,Southdown Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.04
330736,Southdown Road,2024-01-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
330736,Southdown Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
330736,Southdown Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
330736,Southdown Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
330736,Southdown Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
