Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.44
330736,Southdown Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.16
330736,Southdown Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
330736,Southdown Road,2024-01-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
330736,Southdown Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
330736,Southdown Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.3
330736,Southdown Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
330736,Southdown Road,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,18.1
330736,Southdown Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330736,Southdown Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
330736,Southdown Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330736,Southdown Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
330736,Southdown Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330736,Southdown Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
330736,Southdown Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
330736,Southdown Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
330736,Southdown Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.92
330736,Southdown Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.91
330736,Southdown Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.86
330736,Southdown Road,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
330736,Southdown Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
330736,Southdown Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
330736,Southdown Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
330736,Southdown Road,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.23
330736,Southdown Road,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.78
330736,Southdown Road,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.8
330736,Southdown Road,2024-01-19T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
330736,Southdown Road,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
330736,Southdown Road,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
330736,Southdown Road,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
330736,Southdown Road,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
330736,Southdown Road,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
330736,Southdown Road,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.69
330736,Southdown Road,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.48
330736,Southdown Road,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.32
330736,Southdown Road,2024-01-19T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.4
330736,Southdown Road,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.4
330736,Southdown Road,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
330736,Southdown Road,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.9
330736,Southdown Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
330736,Southdown Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
330736,Southdown Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.92
330736,Southdown Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
330736,Southdown Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.99
330736,Southdown Road,2024-01-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
330736,Southdown Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
330736,Southdown Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
330736,Southdown Road,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
330736,Southdown Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.97
330736,Southdown Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.51
330736,Southdown Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
330736,Southdown Road,2024-01-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
330736,Southdown Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
330736,Southdown Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
330736,Southdown Road,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
330736,Southdown Road,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,18.0
330736,Southdown Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330736,Southdown Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
330736,Southdown Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330736,Southdown Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
330736,Southdown Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330736,Southdown Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
330736,Southdown Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
330736,Southdown Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
330736,Southdown Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.81
330736,Southdown Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.05
330736,Southdown Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.15
330736,Southdown Road,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
330736,Southdown Road,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
330736,Southdown Road,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
330736,Southdown Road,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
330736,Southdown Road,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.56
330736,Southdown Road,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
330736,Southdown Road,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
330736,Southdown Road,2024-01-19T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
330736,Southdown Road,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
330736,Southdown Road,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
330736,Southdown Road,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
330736,Southdown Road,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
330736,Southdown Road,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.6
330736,Southdown Road,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.72
330736,Southdown Road,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.17
330736,Southdown Road,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.86
330736,Southdown Road,2024-01-19T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,62.4
330736,Southdown Road,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.3
330736,Southdown Road,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
330736,Southdown Road,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.4
330736,Southdown Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.63
330736,Southdown Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
330736,Southdown Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
330736,Southdown Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.83
330736,Southdown Road,2024-01-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
330736,Southdown Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
330736,Southdown Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
330736,Southdown Road,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
330736,Southdown Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.13
330736,Southdown Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
330736,Southdown Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
330736,Southdown Road,2024-01-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
330736,Southdown Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
330736,Southdown Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
330736,Southdown Road,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
330736,Southdown Road,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,17.9
330736,Southdown Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330736,Southdown Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
330736,Southdown Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330736,Southdown Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
330736,Southdown Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330736,Southdown Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
330736,Southdown Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
330736,Southdown Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
330736,Southdown Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.63
330736,Southdown Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.91
330736,Southdown Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.19
330736,Southdown Road,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
330736,Southdown Road,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
330736,Southdown Road,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
330736,Southdown Road,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
330736,Southdown Road,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.46
330736,Southdown Road,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
330736,Southdown Road,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.01
330736,Southdown Road,2024-01-19T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
330736,Southdown Road,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
330736,Southdown Road,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
330736,Southdown Road,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
330736,Southdown Road,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.66
330736,Southdown Road,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
330736,Southdown Road,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.8
330736,Southdown Road,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.88
330736,Southdown Road,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.26
330736,Southdown Road,2024-01-19T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.8
330736,Southdown Road,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.0
330736,Southdown Road,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
330736,Southdown Road,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.0
330736,Southdown Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
330736,Southdown Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
330736,Southdown Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
330736,Southdown Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.88
330736,Southdown Road,2024-01-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
330736,Southdown Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
330736,Southdown Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
330736,Southdown Road,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
330736,Southdown Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.21
330736,Southdown Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
330736,Southdown Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
330736,Southdown Road,2024-01-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
330736,Southdown Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
330736,Southdown Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
330736,Southdown Road,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
330736,Southdown Road,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,17.9
330736,Southdown Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330736,Southdown Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
330736,Southdown Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330736,Southdown Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
330736,Southdown Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330736,Southdown Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
330736,Southdown Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
330736,Southdown Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
330736,Southdown Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.03
330736,Southdown Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.76
330736,Southdown Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.7
330736,Southdown Road,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
330736,Southdown Road,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
330736,Southdown Road,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
330736,Southdown Road,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
330736,Southdown Road,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.22
330736,Southdown Road,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
330736,Southdown Road,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.87
330736,Southdown Road,2024-01-19T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
330736,Southdown Road,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
330736,Southdown Road,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
330736,Southdown Road,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
330736,Southdown Road,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.39
330736,Southdown Road,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.47
330736,Southdown Road,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
330736,Southdown Road,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.28
330736,Southdown Road,2024-01-19T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
330736,Southdown Road,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
330736,Southdown Road,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
330736,Southdown Road,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.1
330736,Southdown Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
330736,Southdown Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
330736,Southdown Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
330736,Southdown Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
330736,Southdown Road,2024-01-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
330736,Southdown Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
330736,Southdown Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
330736,Southdown Road,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
330736,Southdown Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.52
330736,Southdown Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
330736,Southdown Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
330736,Southdown Road,2024-01-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
330736,Southdown Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
330736,Southdown Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
330736,Southdown Road,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
330736,Southdown Road,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,17.8
330736,Southdown Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330736,Southdown Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
330736,Southdown Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330736,Southdown Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
330736,Southdown Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330736,Southdown Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
330736,Southdown Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
330736,Southdown Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
330736,Southdown Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
330736,Southdown Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.11
330736,Southdown Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.4
330736,Southdown Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.44
330736,Southdown Road,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
330736,Southdown Road,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
330736,Southdown Road,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
330736,Southdown Road,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
330736,Southdown Road,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.43
330736,Southdown Road,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
330736,Southdown Road,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
330736,Southdown Road,2024-01-19T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
330736,Southdown Road,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
330736,Southdown Road,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
330736,Southdown Road,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
330736,Southdown Road,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
330736,Southdown Road,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
330736,Southdown Road,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.71
330736,Southdown Road,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.1
330736,Southdown Road,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.5
330736,Southdown Road,2024-01-19T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
330736,Southdown Road,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.5
330736,Southdown Road,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
330736,Southdown Road,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.6
330736,Southdown Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
330736,Southdown Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
330736,Southdown Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.14
330736,Southdown Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.3
330736,Southdown Road,2024-01-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
330736,Southdown Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
330736,Southdown Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
330736,Southdown Road,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
330736,Southdown Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.44
330736,Southdown Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
330736,Southdown Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
330736,Southdown Road,2024-01-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
330736,Southdown Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
330736,Southdown Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
330736,Southdown Road,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
330736,Southdown Road,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,17.8
330736,Southdown Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330736,Southdown Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
330736,Southdown Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330736,Southdown Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
330736,Southdown Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
330736,Southdown Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
330736,Southdown Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
330736,Southdown Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
330736,Southdown Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.27
330736,Southdown Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.05
330736,Southdown Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.76
330736,Southdown Road,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
330736,Southdown Road,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
330736,Southdown Road,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
330736,Southdown Road,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
330736,Southdown Road,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.11
330736,Southdown Road,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
330736,Southdown Road,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.75
330736,Southdown Road,2024-01-19T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
330736,Southdown Road,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
330736,Southdown Road,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
330736,Southdown Road,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
330736,Southdown Road,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
330736,Southdown Road,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.4
330736,Southdown Road,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.3
330736,Southdown Road,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
330736,Southdown Road,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.31
330736,Southdown Road,2024-01-19T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
330736,Southdown Road,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.7
330736,Southdown Road,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
330736,Southdown Road,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.2
330736,Southdown Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
330736,Southdown Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
330736,Southdown Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.54
330736,Southdown Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
330736,Southdown Road,2024-01-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
330736,Southdown Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
330736,Southdown Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
330736,Southdown Road,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
330736,Southdown Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.88
330736,Southdown Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
330736,Southdown Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
330736,Southdown Road,2024-01-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
330736,Southdown Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
330736,Southdown Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
330736,Southdown Road,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
330736,Southdown Road,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,17.7
330736,Southdown Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330736,Southdown Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
330736,Southdown Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330736,Southdown Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
330736,Southdown Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330736,Southdown Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
330736,Southdown Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
330736,Southdown Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
330736,Southdown Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
330736,Southdown Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.61
330736,Southdown Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.72
330736,Southdown Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.36
330736,Southdown Road,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
330736,Southdown Road,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
330736,Southdown Road,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
330736,Southdown Road,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
330736,Southdown Road,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
330736,Southdown Road,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.66
330736,Southdown Road,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.73
330736,Southdown Road,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.4
330736,Southdown Road,2024-01-19T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
330736,Southdown Road,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
330736,Southdown Road,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
330736,Southdown Road,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
330736,Southdown Road,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
330736,Southdown Road,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.49
330736,Southdown Road,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.94
330736,Southdown Road,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.25
330736,Southdown Road,2024-01-19T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
330736,Southdown Road,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.5
330736,Southdown Road,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
330736,Southdown Road,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.1
330736,Southdown Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
330736,Southdown Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
330736,Southdown Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
330736,Southdown Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
330736,Southdown Road,2024-01-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
330736,Southdown Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
330736,Southdown Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
330736,Southdown Road,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
330736,Southdown Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330736,Southdown Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.39
330736,Southdown Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.52
330736,Southdown Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
330736,Southdown Road,2024-01-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
330736,Southdown Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
330736,Southdown Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
330736,Southdown Road,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
330736,Southdown Road,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,17.6
330736,Southdown Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330736,Southdown Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330736,Southdown Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330736,Southdown Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
330736,Southdown Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330736,Southdown Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
330736,Southdown Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
330736,Southdown Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
330736,Southdown Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
330736,Southdown Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.61
330736,Southdown Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.24
330736,Southdown Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.29
330736,Southdown Road,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
330736,Southdown Road,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
330736,Southdown Road,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
330736,Southdown Road,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
330736,Southdown Road,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
330736,Southdown Road,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.61
330736,Southdown Road,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.63
330736,Southdown Road,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
330736,Southdown Road,2024-01-19T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
330736,Southdown Road,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
330736,Southdown Road,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
330736,Southdown Road,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
330736,Southdown Road,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
330736,Southdown Road,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330736,Southdown Road,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.97
330736,Southdown Road,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
330736,Southdown Road,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.21
330736,Southdown Road,2024-01-19T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
330736,Southdown Road,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
330736,Southdown Road,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
330736,Southdown Road,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
330736,Southdown Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
330736,Southdown Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
330736,Southdown Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
330736,Southdown Road,2024-01-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
330736,Southdown Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
330736,Southdown Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
330736,Southdown Road,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
330736,Southdown Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.11
330736,Southdown Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
330736,Southdown Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
330736,Southdown Road,2024-01-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
330736,Southdown Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
330736,Southdown Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
330736,Southdown Road,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
330736,Southdown Road,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,17.6
330736,Southdown Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330736,Southdown Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
330736,Southdown Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330736,Southdown Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
330736,Southdown Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330736,Southdown Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
330736,Southdown Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
330736,Southdown Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
330736,Southdown Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
330736,Southdown Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.68
330736,Southdown Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.44
330736,Southdown Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.34
330736,Southdown Road,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
330736,Southdown Road,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
330736,Southdown Road,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
330736,Southdown Road,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
330736,Southdown Road,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
330736,Southdown Road,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.17
330736,Southdown Road,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
330736,Southdown Road,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.59
330736,Southdown Road,2024-01-19T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
330736,Southdown Road,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
330736,Southdown Road,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
330736,Southdown Road,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
330736,Southdown Road,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.92
330736,Southdown Road,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.08
330736,Southdown Road,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.72
330736,Southdown Road,2024-01-19T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
330736,Southdown Road,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
330736,Southdown Road,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
330736,Southdown Road,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.3
330736,Southdown Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
330736,Southdown Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
330736,Southdown Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
330736,Southdown Road,2024-01-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
330736,Southdown Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
330736,Southdown Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
330736,Southdown Road,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
330736,Southdown Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
330736,Southdown Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
330736,Southdown Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
330736,Southdown Road,2024-01-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
330736,Southdown Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
330736,Southdown Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
330736,Southdown Road,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
330736,Southdown Road,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,17.5
330736,Southdown Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330736,Southdown Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
330736,Southdown Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330736,Southdown Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
330736,Southdown Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330736,Southdown Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
330736,Southdown Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
330736,Southdown Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
330736,Southdown Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
330736,Southdown Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.47
330736,Southdown Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.7
330736,Southdown Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.88
330736,Southdown Road,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
330736,Southdown Road,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
330736,Southdown Road,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
330736,Southdown Road,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
330736,Southdown Road,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
330736,Southdown Road,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.95
330736,Southdown Road,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.53
330736,Southdown Road,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
330736,Southdown Road,2024-01-19T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
