Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
330736,Southdown Road,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
330736,Southdown Road,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
330736,Southdown Road,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
330736,Southdown Road,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.41
330736,Southdown Road,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
330736,Southdown Road,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.02
330736,Southdown Road,2024-01-19T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
330736,Southdown Road,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
330736,Southdown Road,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
330736,Southdown Road,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
330736,Southdown Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
330736,Southdown Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
330736,Southdown Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
330736,Southdown Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
330736,Southdown Road,2024-01-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
330736,Southdown Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
330736,Southdown Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
330736,Southdown Road,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
330736,Southdown Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
330736,Southdown Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.9
330736,Southdown Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
330736,Southdown Road,2024-01-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
330736,Southdown Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
330736,Southdown Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
330736,Southdown Road,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
330736,Southdown Road,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,17.5
330736,Southdown Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330736,Southdown Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
330736,Southdown Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330736,Southdown Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
330736,Southdown Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330736,Southdown Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
330736,Southdown Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
330736,Southdown Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
330736,Southdown Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.56
330736,Southdown Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
330736,Southdown Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.15
330736,Southdown Road,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
330736,Southdown Road,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
330736,Southdown Road,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
330736,Southdown Road,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
330736,Southdown Road,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.6
330736,Southdown Road,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.31
330736,Southdown Road,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.49
330736,Southdown Road,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.95
330736,Southdown Road,2024-01-19T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
330736,Southdown Road,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
330736,Southdown Road,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
330736,Southdown Road,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
330736,Southdown Road,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
330736,Southdown Road,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
330736,Southdown Road,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
330736,Southdown Road,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.49
330736,Southdown Road,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.28
330736,Southdown Road,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.39
330736,Southdown Road,2024-01-19T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
330736,Southdown Road,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
330736,Southdown Road,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
330736,Southdown Road,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
330736,Southdown Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
330736,Southdown Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
330736,Southdown Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
330736,Southdown Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
330736,Southdown Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
330736,Southdown Road,2024-01-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
330736,Southdown Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
330736,Southdown Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
330736,Southdown Road,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
330736,Southdown Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
330736,Southdown Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.33
330736,Southdown Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
330736,Southdown Road,2024-01-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
330736,Southdown Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
330736,Southdown Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
330736,Southdown Road,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
330736,Southdown Road,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,17.5
330736,Southdown Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330736,Southdown Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
330736,Southdown Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330736,Southdown Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
330736,Southdown Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330736,Southdown Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
330736,Southdown Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
330736,Southdown Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
330736,Southdown Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.09
330736,Southdown Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.62
330736,Southdown Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.57
330736,Southdown Road,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
330736,Southdown Road,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
330736,Southdown Road,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
330736,Southdown Road,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
330736,Southdown Road,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
330736,Southdown Road,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.97
330736,Southdown Road,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.45
330736,Southdown Road,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.15
330736,Southdown Road,2024-01-19T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
330736,Southdown Road,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
330736,Southdown Road,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
330736,Southdown Road,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
330736,Southdown Road,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
330736,Southdown Road,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.45
330736,Southdown Road,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.72
330736,Southdown Road,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.44
330736,Southdown Road,2024-01-19T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
330736,Southdown Road,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
330736,Southdown Road,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
330736,Southdown Road,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
330736,Southdown Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
330736,Southdown Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
330736,Southdown Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.95
330736,Southdown Road,2024-01-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
330736,Southdown Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
330736,Southdown Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
330736,Southdown Road,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
330736,Southdown Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
330736,Southdown Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
330736,Southdown Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
330736,Southdown Road,2024-01-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
330736,Southdown Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
330736,Southdown Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
330736,Southdown Road,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
330736,Southdown Road,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,17.4
330736,Southdown Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330736,Southdown Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
330736,Southdown Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330736,Southdown Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
330736,Southdown Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330736,Southdown Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
330736,Southdown Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
330736,Southdown Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
330736,Southdown Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.74
330736,Southdown Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.38
330736,Southdown Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.71
330736,Southdown Road,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
330736,Southdown Road,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
330736,Southdown Road,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
330736,Southdown Road,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
330736,Southdown Road,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
330736,Southdown Road,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
330736,Southdown Road,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.43
330736,Southdown Road,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.61
330736,Southdown Road,2024-01-19T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
330736,Southdown Road,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
330736,Southdown Road,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
330736,Southdown Road,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
330736,Southdown Road,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
330736,Southdown Road,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.47
330736,Southdown Road,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.48
330736,Southdown Road,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.79
330736,Southdown Road,2024-01-19T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
330736,Southdown Road,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
330736,Southdown Road,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
330736,Southdown Road,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
330736,Southdown Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
330736,Southdown Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
330736,Southdown Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.73
330736,Southdown Road,2024-01-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
330736,Southdown Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
330736,Southdown Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
330736,Southdown Road,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
330736,Southdown Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
330736,Southdown Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.61
330736,Southdown Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
330736,Southdown Road,2024-01-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
330736,Southdown Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
330736,Southdown Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
330736,Southdown Road,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
330736,Southdown Road,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,17.4
330736,Southdown Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330736,Southdown Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
330736,Southdown Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330736,Southdown Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
330736,Southdown Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330736,Southdown Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
330736,Southdown Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
330736,Southdown Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
330736,Southdown Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.27
330736,Southdown Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.45
330736,Southdown Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.44
330736,Southdown Road,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
330736,Southdown Road,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
330736,Southdown Road,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
330736,Southdown Road,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
330736,Southdown Road,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
330736,Southdown Road,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.73
330736,Southdown Road,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.65
330736,Southdown Road,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.07
330736,Southdown Road,2024-01-19T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
330736,Southdown Road,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
330736,Southdown Road,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
330736,Southdown Road,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
330736,Southdown Road,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.38
330736,Southdown Road,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.68
330736,Southdown Road,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.04
330736,Southdown Road,2024-01-19T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
330736,Southdown Road,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
330736,Southdown Road,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
330736,Southdown Road,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
330736,Southdown Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
330736,Southdown Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.58
330736,Southdown Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
330736,Southdown Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
330736,Southdown Road,2024-01-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
330736,Southdown Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
330736,Southdown Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
330736,Southdown Road,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
330736,Southdown Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
330736,Southdown Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.49
330736,Southdown Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
330736,Southdown Road,2024-01-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
330736,Southdown Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
330736,Southdown Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
330736,Southdown Road,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
330736,Southdown Road,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,17.3
330736,Southdown Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330736,Southdown Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
330736,Southdown Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330736,Southdown Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
330736,Southdown Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330736,Southdown Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
330736,Southdown Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
330736,Southdown Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
330736,Southdown Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.89
330736,Southdown Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.31
330736,Southdown Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.62
330736,Southdown Road,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
330736,Southdown Road,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
330736,Southdown Road,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
330736,Southdown Road,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
330736,Southdown Road,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
330736,Southdown Road,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.05
330736,Southdown Road,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
330736,Southdown Road,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
330736,Southdown Road,2024-01-19T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
330736,Southdown Road,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
330736,Southdown Road,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
330736,Southdown Road,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
330736,Southdown Road,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
330736,Southdown Road,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.62
330736,Southdown Road,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.3
330736,Southdown Road,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.37
330736,Southdown Road,2024-01-19T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
330736,Southdown Road,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.7
330736,Southdown Road,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
330736,Southdown Road,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
330736,Southdown Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
330736,Southdown Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
330736,Southdown Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
330736,Southdown Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
330736,Southdown Road,2024-01-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
330736,Southdown Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
330736,Southdown Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
330736,Southdown Road,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
330736,Southdown Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
330736,Southdown Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
330736,Southdown Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
330736,Southdown Road,2024-01-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
330736,Southdown Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
330736,Southdown Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
330736,Southdown Road,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
330736,Southdown Road,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,17.2
330736,Southdown Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330736,Southdown Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
330736,Southdown Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330736,Southdown Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
330736,Southdown Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330736,Southdown Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
330736,Southdown Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
330736,Southdown Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
330736,Southdown Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.08
330736,Southdown Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.4
330736,Southdown Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.86
330736,Southdown Road,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
330736,Southdown Road,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
330736,Southdown Road,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
330736,Southdown Road,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
330736,Southdown Road,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
330736,Southdown Road,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.7
330736,Southdown Road,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
330736,Southdown Road,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
330736,Southdown Road,2024-01-19T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
330736,Southdown Road,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
330736,Southdown Road,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
330736,Southdown Road,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
330736,Southdown Road,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
330736,Southdown Road,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.32
330736,Southdown Road,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
330736,Southdown Road,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.73
330736,Southdown Road,2024-01-19T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
330736,Southdown Road,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
330736,Southdown Road,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
330736,Southdown Road,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
330736,Southdown Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
330736,Southdown Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
330736,Southdown Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
330736,Southdown Road,2024-01-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
330736,Southdown Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
330736,Southdown Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
330736,Southdown Road,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
330736,Southdown Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330736,Southdown Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
330736,Southdown Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.48
330736,Southdown Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
330736,Southdown Road,2024-01-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
330736,Southdown Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
330736,Southdown Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
330736,Southdown Road,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
330736,Southdown Road,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,17.1
330736,Southdown Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330736,Southdown Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
330736,Southdown Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330736,Southdown Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
330736,Southdown Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330736,Southdown Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
330736,Southdown Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
330736,Southdown Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
330736,Southdown Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
330736,Southdown Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.39
330736,Southdown Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.94
330736,Southdown Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.77
330736,Southdown Road,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
330736,Southdown Road,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
330736,Southdown Road,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
330736,Southdown Road,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
330736,Southdown Road,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
330736,Southdown Road,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.63
330736,Southdown Road,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.1
330736,Southdown Road,2024-01-19T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
330736,Southdown Road,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
330736,Southdown Road,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
330736,Southdown Road,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
330736,Southdown Road,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
330736,Southdown Road,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330736,Southdown Road,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.49
330736,Southdown Road,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
330736,Southdown Road,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.75
330736,Southdown Road,2024-01-19T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.9
330736,Southdown Road,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.9
330736,Southdown Road,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
330736,Southdown Road,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.0
330736,Southdown Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
330736,Southdown Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.24
330736,Southdown Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
330736,Southdown Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.31
330736,Southdown Road,2024-01-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
330736,Southdown Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
330736,Southdown Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
330736,Southdown Road,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
330736,Southdown Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.94
330736,Southdown Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.03
330736,Southdown Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
330736,Southdown Road,2024-01-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
330736,Southdown Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
330736,Southdown Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
330736,Southdown Road,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
330736,Southdown Road,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,17.1
330736,Southdown Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330736,Southdown Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
330736,Southdown Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330736,Southdown Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
330736,Southdown Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330736,Southdown Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
330736,Southdown Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
330736,Southdown Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
330736,Southdown Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.75
330736,Southdown Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.3
330736,Southdown Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.18
330736,Southdown Road,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
330736,Southdown Road,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
330736,Southdown Road,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
330736,Southdown Road,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
330736,Southdown Road,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
330736,Southdown Road,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.68
330736,Southdown Road,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.29
330736,Southdown Road,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.76
330736,Southdown Road,2024-01-19T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330736,Southdown Road,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330736,Southdown Road,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
330736,Southdown Road,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
330736,Southdown Road,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
330736,Southdown Road,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
330736,Southdown Road,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.45
330736,Southdown Road,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.85
330736,Southdown Road,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.91
330736,Southdown Road,2024-01-19T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
330736,Southdown Road,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.2
330736,Southdown Road,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
330736,Southdown Road,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.6
330736,Southdown Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.09
330736,Southdown Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330736,Southdown Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.9
330736,Southdown Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
330736,Southdown Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.4
330736,Southdown Road,2024-01-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
330736,Southdown Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
330736,Southdown Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
330736,Southdown Road,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
330736,Southdown Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
330736,Southdown Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.71
330736,Southdown Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
330736,Southdown Road,2024-01-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
330736,Southdown Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
330736,Southdown Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
330736,Southdown Road,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
330736,Southdown Road,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,17.1
330736,Southdown Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330736,Southdown Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
330736,Southdown Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330736,Southdown Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
330736,Southdown Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330736,Southdown Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
330736,Southdown Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
330736,Southdown Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
330736,Southdown Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.57
330736,Southdown Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.7
330736,Southdown Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.58
330736,Southdown Road,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
330736,Southdown Road,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
330736,Southdown Road,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
330736,Southdown Road,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
330736,Southdown Road,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
330736,Southdown Road,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
330736,Southdown Road,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.55
330736,Southdown Road,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.98
330736,Southdown Road,2024-01-19T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
330736,Southdown Road,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
330736,Southdown Road,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
330736,Southdown Road,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
330736,Southdown Road,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
330736,Southdown Road,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.01
330736,Southdown Road,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.67
330736,Southdown Road,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.12
330736,Southdown Road,2024-01-19T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
330736,Southdown Road,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.2
330736,Southdown Road,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
330736,Southdown Road,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.8
330736,Southdown Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.19
330736,Southdown Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
330736,Southdown Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
330736,Southdown Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
330736,Southdown Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.4
330736,Southdown Road,2024-01-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
330736,Southdown Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
330736,Southdown Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
330736,Southdown Road,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.9
330736,Southdown Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330736,Southdown Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
330736,Southdown Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
330736,Southdown Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
330736,Southdown Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
330736,Southdown Road,2024-01-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
330736,Southdown Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
330736,Southdown Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
