Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
330736,Southdown Road,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,17.0
330736,Southdown Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330736,Southdown Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
330736,Southdown Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330736,Southdown Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
330736,Southdown Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330736,Southdown Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
330736,Southdown Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
330736,Southdown Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
330736,Southdown Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.6
330736,Southdown Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.96
330736,Southdown Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.52
330736,Southdown Road,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
330736,Southdown Road,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
330736,Southdown Road,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
330736,Southdown Road,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
330736,Southdown Road,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
330736,Southdown Road,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
330736,Southdown Road,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
330736,Southdown Road,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.42
330736,Southdown Road,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
330736,Southdown Road,2024-01-19T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
330736,Southdown Road,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
330736,Southdown Road,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
330736,Southdown Road,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
330736,Southdown Road,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
330736,Southdown Road,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
330736,Southdown Road,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.02
330736,Southdown Road,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.89
330736,Southdown Road,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.08
330736,Southdown Road,2024-01-19T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
330736,Southdown Road,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
330736,Southdown Road,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
330736,Southdown Road,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.0
330736,Southdown Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.91
330736,Southdown Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
330736,Southdown Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
330736,Southdown Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
330736,Southdown Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.56
330736,Southdown Road,2024-01-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.7
330736,Southdown Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
330736,Southdown Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
330736,Southdown Road,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
330736,Southdown Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330736,Southdown Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
330736,Southdown Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
330736,Southdown Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
330736,Southdown Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
330736,Southdown Road,2024-01-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
330736,Southdown Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
330736,Southdown Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
330736,Southdown Road,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
330736,Southdown Road,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,17.0
330736,Southdown Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330736,Southdown Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
330736,Southdown Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330736,Southdown Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
330736,Southdown Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330736,Southdown Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
330736,Southdown Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
330736,Southdown Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.95
330736,Southdown Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.39
330736,Southdown Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.99
330736,Southdown Road,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
330736,Southdown Road,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
330736,Southdown Road,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
330736,Southdown Road,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
330736,Southdown Road,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
330736,Southdown Road,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
330736,Southdown Road,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
330736,Southdown Road,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.63
330736,Southdown Road,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
330736,Southdown Road,2024-01-19T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
330736,Southdown Road,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
330736,Southdown Road,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
330736,Southdown Road,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
330736,Southdown Road,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
330736,Southdown Road,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.73
330736,Southdown Road,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
330736,Southdown Road,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.71
330736,Southdown Road,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.11
330736,Southdown Road,2024-01-19T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
330736,Southdown Road,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
330736,Southdown Road,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
330736,Southdown Road,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
330736,Southdown Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.65
330736,Southdown Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
330736,Southdown Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
330736,Southdown Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
330736,Southdown Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.19
330736,Southdown Road,2024-01-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,72.9
330736,Southdown Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
330736,Southdown Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
330736,Southdown Road,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.5
330736,Southdown Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
330736,Southdown Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
330736,Southdown Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
330736,Southdown Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
330736,Southdown Road,2024-01-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
330736,Southdown Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
330736,Southdown Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
330736,Southdown Road,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
330736,Southdown Road,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,16.9
330736,Southdown Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330736,Southdown Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
330736,Southdown Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
330736,Southdown Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
330736,Southdown Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330736,Southdown Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
330736,Southdown Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
330736,Southdown Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.95
330736,Southdown Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.31
330736,Southdown Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.27
330736,Southdown Road,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
330736,Southdown Road,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
330736,Southdown Road,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
330736,Southdown Road,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
330736,Southdown Road,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
330736,Southdown Road,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
330736,Southdown Road,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
330736,Southdown Road,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
330736,Southdown Road,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.68
330736,Southdown Road,2024-01-19T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
330736,Southdown Road,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
330736,Southdown Road,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
330736,Southdown Road,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
330736,Southdown Road,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.67
330736,Southdown Road,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.85
330736,Southdown Road,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.07
330736,Southdown Road,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.84
330736,Southdown Road,2024-01-19T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
330736,Southdown Road,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
330736,Southdown Road,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
330736,Southdown Road,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.0
330736,Southdown Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
330736,Southdown Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
330736,Southdown Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
330736,Southdown Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
330736,Southdown Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.66
330736,Southdown Road,2024-01-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,72.6
330736,Southdown Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
330736,Southdown Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
330736,Southdown Road,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.4
330736,Southdown Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.39
330736,Southdown Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
330736,Southdown Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
330736,Southdown Road,2024-01-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
330736,Southdown Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
330736,Southdown Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
330736,Southdown Road,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
330736,Southdown Road,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,16.9
330736,Southdown Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330736,Southdown Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
330736,Southdown Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
330736,Southdown Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
330736,Southdown Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330736,Southdown Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
330736,Southdown Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
330736,Southdown Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.68
330736,Southdown Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.16
330736,Southdown Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.1
330736,Southdown Road,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
330736,Southdown Road,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
330736,Southdown Road,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
330736,Southdown Road,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
330736,Southdown Road,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
330736,Southdown Road,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
330736,Southdown Road,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
330736,Southdown Road,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
330736,Southdown Road,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.13
330736,Southdown Road,2024-01-19T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330736,Southdown Road,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330736,Southdown Road,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
330736,Southdown Road,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
330736,Southdown Road,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.74
330736,Southdown Road,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.79
330736,Southdown Road,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.16
330736,Southdown Road,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.47
330736,Southdown Road,2024-01-19T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
330736,Southdown Road,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
330736,Southdown Road,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
330736,Southdown Road,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.3
330736,Southdown Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.65
330736,Southdown Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
330736,Southdown Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
330736,Southdown Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
330736,Southdown Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.07
330736,Southdown Road,2024-01-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,71.8
330736,Southdown Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
330736,Southdown Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
330736,Southdown Road,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.9
330736,Southdown Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.76
330736,Southdown Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.49
330736,Southdown Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
330736,Southdown Road,2024-01-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
330736,Southdown Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
330736,Southdown Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
330736,Southdown Road,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
330736,Southdown Road,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,16.8
330736,Southdown Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330736,Southdown Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
330736,Southdown Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
330736,Southdown Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
330736,Southdown Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330736,Southdown Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
330736,Southdown Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
330736,Southdown Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.68
330736,Southdown Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.55
330736,Southdown Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.91
330736,Southdown Road,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
330736,Southdown Road,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
330736,Southdown Road,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
330736,Southdown Road,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
330736,Southdown Road,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
330736,Southdown Road,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.48
330736,Southdown Road,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.73
330736,Southdown Road,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
330736,Southdown Road,2024-01-19T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
330736,Southdown Road,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
330736,Southdown Road,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
330736,Southdown Road,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
330736,Southdown Road,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
330736,Southdown Road,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.98
330736,Southdown Road,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.82
330736,Southdown Road,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.38
330736,Southdown Road,2024-01-19T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
330736,Southdown Road,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
330736,Southdown Road,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
330736,Southdown Road,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.9
330736,Southdown Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.61
330736,Southdown Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
330736,Southdown Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
330736,Southdown Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
330736,Southdown Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
330736,Southdown Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.05
330736,Southdown Road,2024-01-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,81.1
330736,Southdown Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
330736,Southdown Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
330736,Southdown Road,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.8
330736,Southdown Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.25
330736,Southdown Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
330736,Southdown Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
330736,Southdown Road,2024-01-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
330736,Southdown Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
330736,Southdown Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
330736,Southdown Road,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
330736,Southdown Road,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,16.8
330736,Southdown Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330736,Southdown Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
330736,Southdown Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330736,Southdown Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
330736,Southdown Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330736,Southdown Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
330736,Southdown Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
330736,Southdown Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.72
330736,Southdown Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.7
330736,Southdown Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.54
330736,Southdown Road,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
330736,Southdown Road,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
330736,Southdown Road,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
330736,Southdown Road,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
330736,Southdown Road,2024-01-19T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-19T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
330736,Southdown Road,2024-01-19T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-19T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
330736,Southdown Road,2024-01-19T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
330736,Southdown Road,2024-01-19T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.37
330736,Southdown Road,2024-01-19T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
330736,Southdown Road,2024-01-19T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-19T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
330736,Southdown Road,2024-01-19T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
330736,Southdown Road,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.8
330736,Southdown Road,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.16
330736,Southdown Road,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.52
330736,Southdown Road,2024-01-19T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
330736,Southdown Road,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
330736,Southdown Road,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
330736,Southdown Road,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
330736,Southdown Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
330736,Southdown Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
330736,Southdown Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
330736,Southdown Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
330736,Southdown Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
330736,Southdown Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.93
330736,Southdown Road,2024-01-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,80.6
330736,Southdown Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
330736,Southdown Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
330736,Southdown Road,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.6
330736,Southdown Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
330736,Southdown Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.52
330736,Southdown Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
330736,Southdown Road,2024-01-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
330736,Southdown Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
330736,Southdown Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
330736,Southdown Road,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
330736,Southdown Road,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,16.7
330736,Southdown Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330736,Southdown Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
330736,Southdown Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330736,Southdown Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
330736,Southdown Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330736,Southdown Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
330736,Southdown Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
330736,Southdown Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.07
330736,Southdown Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.56
330736,Southdown Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.45
330736,Southdown Road,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
330736,Southdown Road,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
330736,Southdown Road,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
330736,Southdown Road,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
330736,Southdown Road,2024-01-19T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-19T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
330736,Southdown Road,2024-01-19T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-19T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
330736,Southdown Road,2024-01-19T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.3
330736,Southdown Road,2024-01-19T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.47
330736,Southdown Road,2024-01-19T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
330736,Southdown Road,2024-01-19T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330736,Southdown Road,2024-01-19T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
330736,Southdown Road,2024-01-19T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
330736,Southdown Road,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330736,Southdown Road,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.02
330736,Southdown Road,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.31
330736,Southdown Road,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.55
330736,Southdown Road,2024-01-19T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
330736,Southdown Road,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
330736,Southdown Road,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
330736,Southdown Road,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.7
330736,Southdown Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
330736,Southdown Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
330736,Southdown Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
330736,Southdown Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
330736,Southdown Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.84
330736,Southdown Road,2024-01-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,77.9
330736,Southdown Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
330736,Southdown Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
330736,Southdown Road,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.0
330736,Southdown Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
330736,Southdown Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
330736,Southdown Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.15
330736,Southdown Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
330736,Southdown Road,2024-01-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
330736,Southdown Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
330736,Southdown Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
330736,Southdown Road,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
330736,Southdown Road,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,16.6
330736,Southdown Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330736,Southdown Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
330736,Southdown Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
330736,Southdown Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
330736,Southdown Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330736,Southdown Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
330736,Southdown Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
330736,Southdown Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
330736,Southdown Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.93
330736,Southdown Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.69
330736,Southdown Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.37
330736,Southdown Road,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
330736,Southdown Road,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
330736,Southdown Road,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
330736,Southdown Road,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
330736,Southdown Road,2024-01-19T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-19T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
330736,Southdown Road,2024-01-19T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-19T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
330736,Southdown Road,2024-01-19T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
330736,Southdown Road,2024-01-19T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.11
330736,Southdown Road,2024-01-19T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
330736,Southdown Road,2024-01-19T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330736,Southdown Road,2024-01-19T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
330736,Southdown Road,2024-01-19T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
330736,Southdown Road,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.12
330736,Southdown Road,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.69
330736,Southdown Road,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.37
330736,Southdown Road,2024-01-19T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
330736,Southdown Road,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
330736,Southdown Road,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
330736,Southdown Road,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
330736,Southdown Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
330736,Southdown Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
330736,Southdown Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
330736,Southdown Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
330736,Southdown Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.58
330736,Southdown Road,2024-01-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,67.0
330736,Southdown Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
330736,Southdown Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
330736,Southdown Road,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
330736,Southdown Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
330736,Southdown Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
330736,Southdown Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
330736,Southdown Road,2024-01-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
330736,Southdown Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
330736,Southdown Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
330736,Southdown Road,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
330736,Southdown Road,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,16.6
330736,Southdown Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
330736,Southdown Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
330736,Southdown Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330736,Southdown Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
330736,Southdown Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330736,Southdown Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
330736,Southdown Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
330736,Southdown Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
330736,Southdown Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.47
330736,Southdown Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.82
330736,Southdown Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.1
330736,Southdown Road,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
330736,Southdown Road,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
330736,Southdown Road,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
330736,Southdown Road,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
330736,Southdown Road,2024-01-19T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-19T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
330736,Southdown Road,2024-01-19T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330736,Southdown Road,2024-01-19T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
330736,Southdown Road,2024-01-19T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.25
330736,Southdown Road,2024-01-19T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.17
330736,Southdown Road,2024-01-19T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
330736,Southdown Road,2024-01-19T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
330736,Southdown Road,2024-01-19T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
330736,Southdown Road,2024-01-19T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
330736,Southdown Road,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.72
330736,Southdown Road,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.62
330736,Southdown Road,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.5
330736,Southdown Road,2024-01-19T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
330736,Southdown Road,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.6
330736,Southdown Road,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
330736,Southdown Road,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
330736,Southdown Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
330736,Southdown Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
330736,Southdown Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
330736,Southdown Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.27
330736,Southdown Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.36
330736,Southdown Road,2024-01-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,66.9
330736,Southdown Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
330736,Southdown Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
330736,Southdown Road,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.5
330736,Southdown Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
330736,Southdown Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.65
330736,Southdown Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
330736,Southdown Road,2024-01-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
330736,Southdown Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
330736,Southdown Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
330736,Southdown Road,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
330736,Southdown Road,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,16.5
330736,Southdown Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330736,Southdown Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
330736,Southdown Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330736,Southdown Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
330736,Southdown Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330736,Southdown Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
330736,Southdown Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
330736,Southdown Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
330736,Southdown Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
330736,Southdown Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.68
330736,Southdown Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.8
330736,Southdown Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.25
330736,Southdown Road,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
330736,Southdown Road,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
330736,Southdown Road,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
330736,Southdown Road,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
330736,Southdown Road,2024-01-19T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-19T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
330736,Southdown Road,2024-01-19T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-19T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
330736,Southdown Road,2024-01-19T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.49
330736,Southdown Road,2024-01-19T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
330736,Southdown Road,2024-01-19T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
330736,Southdown Road,2024-01-19T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330736,Southdown Road,2024-01-19T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
330736,Southdown Road,2024-01-19T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
330736,Southdown Road,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.1
