Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.97
330736,Southdown Road,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.39
330736,Southdown Road,2024-01-19T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
330736,Southdown Road,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.3
330736,Southdown Road,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
330736,Southdown Road,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.7
330736,Southdown Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
330736,Southdown Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
330736,Southdown Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
330736,Southdown Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
330736,Southdown Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.57
330736,Southdown Road,2024-01-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,74.6
330736,Southdown Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
330736,Southdown Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
330736,Southdown Road,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.2
330736,Southdown Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330736,Southdown Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
330736,Southdown Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.24
330736,Southdown Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
330736,Southdown Road,2024-01-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
330736,Southdown Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
330736,Southdown Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
330736,Southdown Road,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
330736,Southdown Road,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,16.5
330736,Southdown Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330736,Southdown Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
330736,Southdown Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
330736,Southdown Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
330736,Southdown Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330736,Southdown Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
330736,Southdown Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
330736,Southdown Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
330736,Southdown Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.6
330736,Southdown Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.37
330736,Southdown Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.03
330736,Southdown Road,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
330736,Southdown Road,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
330736,Southdown Road,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
330736,Southdown Road,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
330736,Southdown Road,2024-01-19T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-19T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
330736,Southdown Road,2024-01-19T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-19T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
330736,Southdown Road,2024-01-19T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
330736,Southdown Road,2024-01-19T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.21
330736,Southdown Road,2024-01-19T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
330736,Southdown Road,2024-01-19T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-19T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
330736,Southdown Road,2024-01-19T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
330736,Southdown Road,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
330736,Southdown Road,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.63
330736,Southdown Road,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.03
330736,Southdown Road,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.31
330736,Southdown Road,2024-01-19T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
330736,Southdown Road,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.3
330736,Southdown Road,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.6
330736,Southdown Road,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.7
330736,Southdown Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
330736,Southdown Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
330736,Southdown Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
330736,Southdown Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
330736,Southdown Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.98
330736,Southdown Road,2024-01-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
330736,Southdown Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
330736,Southdown Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
330736,Southdown Road,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
330736,Southdown Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330736,Southdown Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.9
330736,Southdown Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
330736,Southdown Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
330736,Southdown Road,2024-01-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
330736,Southdown Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
330736,Southdown Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
330736,Southdown Road,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
330736,Southdown Road,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,16.5
330736,Southdown Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330736,Southdown Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
330736,Southdown Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330736,Southdown Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
330736,Southdown Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330736,Southdown Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
330736,Southdown Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
330736,Southdown Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
330736,Southdown Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.85
330736,Southdown Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.43
330736,Southdown Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.95
330736,Southdown Road,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
330736,Southdown Road,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
330736,Southdown Road,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
330736,Southdown Road,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
330736,Southdown Road,2024-01-19T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-19T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
330736,Southdown Road,2024-01-19T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-19T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.31
330736,Southdown Road,2024-01-19T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
330736,Southdown Road,2024-01-19T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.64
330736,Southdown Road,2024-01-19T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
330736,Southdown Road,2024-01-19T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-19T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
330736,Southdown Road,2024-01-19T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
330736,Southdown Road,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
330736,Southdown Road,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.46
330736,Southdown Road,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.86
330736,Southdown Road,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.83
330736,Southdown Road,2024-01-19T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
330736,Southdown Road,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.3
330736,Southdown Road,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.6
330736,Southdown Road,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.4
330736,Southdown Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
330736,Southdown Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
330736,Southdown Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
330736,Southdown Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
330736,Southdown Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.94
330736,Southdown Road,2024-01-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.0
330736,Southdown Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
330736,Southdown Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
330736,Southdown Road,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.7
330736,Southdown Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
330736,Southdown Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
330736,Southdown Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
330736,Southdown Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
330736,Southdown Road,2024-01-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
330736,Southdown Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
330736,Southdown Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
330736,Southdown Road,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
330736,Southdown Road,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,16.4
330736,Southdown Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
330736,Southdown Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
330736,Southdown Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
330736,Southdown Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
330736,Southdown Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330736,Southdown Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
330736,Southdown Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
330736,Southdown Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
330736,Southdown Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.27
330736,Southdown Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.22
330736,Southdown Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.77
330736,Southdown Road,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
330736,Southdown Road,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
330736,Southdown Road,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
330736,Southdown Road,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
330736,Southdown Road,2024-01-19T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-19T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-19T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-19T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
330736,Southdown Road,2024-01-19T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
330736,Southdown Road,2024-01-19T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
330736,Southdown Road,2024-01-19T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
330736,Southdown Road,2024-01-19T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
330736,Southdown Road,2024-01-19T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
330736,Southdown Road,2024-01-19T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
330736,Southdown Road,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
330736,Southdown Road,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.41
330736,Southdown Road,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.21
330736,Southdown Road,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.5
330736,Southdown Road,2024-01-19T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
330736,Southdown Road,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.9
330736,Southdown Road,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.7
330736,Southdown Road,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.2
330736,Southdown Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
330736,Southdown Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
330736,Southdown Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
330736,Southdown Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
330736,Southdown Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.73
330736,Southdown Road,2024-01-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.6
330736,Southdown Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
330736,Southdown Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
330736,Southdown Road,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
330736,Southdown Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330736,Southdown Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.14
330736,Southdown Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
330736,Southdown Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
330736,Southdown Road,2024-01-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
330736,Southdown Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
330736,Southdown Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
330736,Southdown Road,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
330736,Southdown Road,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,16.4
330736,Southdown Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330736,Southdown Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
330736,Southdown Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330736,Southdown Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
330736,Southdown Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330736,Southdown Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
330736,Southdown Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
330736,Southdown Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
330736,Southdown Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.21
330736,Southdown Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.31
330736,Southdown Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.02
330736,Southdown Road,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
330736,Southdown Road,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
330736,Southdown Road,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
330736,Southdown Road,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
330736,Southdown Road,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
330736,Southdown Road,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
330736,Southdown Road,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
330736,Southdown Road,2024-01-19T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
330736,Southdown Road,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
330736,Southdown Road,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
330736,Southdown Road,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
330736,Southdown Road,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
330736,Southdown Road,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.64
330736,Southdown Road,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.25
330736,Southdown Road,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.24
330736,Southdown Road,2024-01-19T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
330736,Southdown Road,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.0
330736,Southdown Road,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.8
330736,Southdown Road,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.2
330736,Southdown Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
330736,Southdown Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
330736,Southdown Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
330736,Southdown Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
330736,Southdown Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.59
330736,Southdown Road,2024-01-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.7
330736,Southdown Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
330736,Southdown Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
330736,Southdown Road,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
330736,Southdown Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
330736,Southdown Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
330736,Southdown Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
330736,Southdown Road,2024-01-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
330736,Southdown Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
330736,Southdown Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
330736,Southdown Road,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
330736,Southdown Road,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,16.4
330736,Southdown Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330736,Southdown Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
330736,Southdown Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330736,Southdown Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
330736,Southdown Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330736,Southdown Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
330736,Southdown Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
330736,Southdown Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
330736,Southdown Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.77
330736,Southdown Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.53
330736,Southdown Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.68
330736,Southdown Road,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
330736,Southdown Road,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
330736,Southdown Road,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
330736,Southdown Road,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
330736,Southdown Road,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
330736,Southdown Road,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
330736,Southdown Road,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
330736,Southdown Road,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.34
330736,Southdown Road,2024-01-19T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
330736,Southdown Road,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
330736,Southdown Road,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
330736,Southdown Road,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
330736,Southdown Road,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
330736,Southdown Road,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.86
330736,Southdown Road,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.09
330736,Southdown Road,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.34
330736,Southdown Road,2024-01-19T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
330736,Southdown Road,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.2
330736,Southdown Road,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.0
330736,Southdown Road,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.5
330736,Southdown Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
330736,Southdown Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
330736,Southdown Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
330736,Southdown Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.57
330736,Southdown Road,2024-01-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
330736,Southdown Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
330736,Southdown Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
330736,Southdown Road,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
330736,Southdown Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
330736,Southdown Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
330736,Southdown Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
330736,Southdown Road,2024-01-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
330736,Southdown Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
330736,Southdown Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
330736,Southdown Road,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
330736,Southdown Road,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,16.4
330736,Southdown Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330736,Southdown Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
330736,Southdown Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330736,Southdown Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
330736,Southdown Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330736,Southdown Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
330736,Southdown Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
330736,Southdown Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
330736,Southdown Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
330736,Southdown Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
330736,Southdown Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.53
330736,Southdown Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.87
330736,Southdown Road,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
330736,Southdown Road,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
330736,Southdown Road,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
330736,Southdown Road,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
330736,Southdown Road,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
330736,Southdown Road,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
330736,Southdown Road,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
330736,Southdown Road,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.93
330736,Southdown Road,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.86
330736,Southdown Road,2024-01-19T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330736,Southdown Road,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330736,Southdown Road,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
330736,Southdown Road,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
330736,Southdown Road,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.11
330736,Southdown Road,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,24.72
330736,Southdown Road,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.29
330736,Southdown Road,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,25.52
330736,Southdown Road,2024-01-19T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
330736,Southdown Road,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.9
330736,Southdown Road,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.2
330736,Southdown Road,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.6
330736,Southdown Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
330736,Southdown Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
330736,Southdown Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
330736,Southdown Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
330736,Southdown Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.16
330736,Southdown Road,2024-01-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
330736,Southdown Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
330736,Southdown Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
330736,Southdown Road,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
330736,Southdown Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
330736,Southdown Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
330736,Southdown Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
330736,Southdown Road,2024-01-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
330736,Southdown Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
330736,Southdown Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
330736,Southdown Road,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
330736,Southdown Road,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,16.4
330736,Southdown Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330736,Southdown Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
330736,Southdown Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
330736,Southdown Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
330736,Southdown Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330736,Southdown Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
330736,Southdown Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
330736,Southdown Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.62
330736,Southdown Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.81
330736,Southdown Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,42.65
330736,Southdown Road,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
330736,Southdown Road,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
330736,Southdown Road,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
330736,Southdown Road,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
330736,Southdown Road,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
330736,Southdown Road,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
330736,Southdown Road,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
330736,Southdown Road,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.72
330736,Southdown Road,2024-01-19T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
330736,Southdown Road,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330736,Southdown Road,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
330736,Southdown Road,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
330736,Southdown Road,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
330736,Southdown Road,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.95
330736,Southdown Road,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.63
330736,Southdown Road,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.81
330736,Southdown Road,2024-01-19T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,59.9
330736,Southdown Road,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
330736,Southdown Road,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.5
330736,Southdown Road,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.7
330736,Southdown Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
330736,Southdown Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
330736,Southdown Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
330736,Southdown Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
330736,Southdown Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.92
330736,Southdown Road,2024-01-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
330736,Southdown Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
330736,Southdown Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
330736,Southdown Road,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
330736,Southdown Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330736,Southdown Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
330736,Southdown Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
330736,Southdown Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
330736,Southdown Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
330736,Southdown Road,2024-01-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
330736,Southdown Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
330736,Southdown Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
330736,Southdown Road,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
330736,Southdown Road,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,16.4
330736,Southdown Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330736,Southdown Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
330736,Southdown Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330736,Southdown Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
330736,Southdown Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330736,Southdown Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
330736,Southdown Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
330736,Southdown Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
330736,Southdown Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.94
330736,Southdown Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.74
330736,Southdown Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.03
330736,Southdown Road,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
330736,Southdown Road,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
330736,Southdown Road,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
330736,Southdown Road,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
330736,Southdown Road,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
330736,Southdown Road,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
330736,Southdown Road,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.36
330736,Southdown Road,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.14
330736,Southdown Road,2024-01-19T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
330736,Southdown Road,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
330736,Southdown Road,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
330736,Southdown Road,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
330736,Southdown Road,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
330736,Southdown Road,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.17
330736,Southdown Road,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.49
330736,Southdown Road,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.21
330736,Southdown Road,2024-01-19T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.8
330736,Southdown Road,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
330736,Southdown Road,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.0
330736,Southdown Road,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
330736,Southdown Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
330736,Southdown Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
330736,Southdown Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
330736,Southdown Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
330736,Southdown Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.91
330736,Southdown Road,2024-01-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
330736,Southdown Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
330736,Southdown Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
330736,Southdown Road,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
330736,Southdown Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.19
330736,Southdown Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
330736,Southdown Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
330736,Southdown Road,2024-01-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
330736,Southdown Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
330736,Southdown Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
330736,Southdown Road,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
330736,Southdown Road,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,16.4
330736,Southdown Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330736,Southdown Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
330736,Southdown Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330736,Southdown Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
330736,Southdown Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330736,Southdown Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
330736,Southdown Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
330736,Southdown Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
330736,Southdown Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
330736,Southdown Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.83
330736,Southdown Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.47
330736,Southdown Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.61
330736,Southdown Road,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
330736,Southdown Road,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
330736,Southdown Road,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
330736,Southdown Road,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
330736,Southdown Road,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
330736,Southdown Road,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
330736,Southdown Road,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
330736,Southdown Road,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
330736,Southdown Road,2024-01-19T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
330736,Southdown Road,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
330736,Southdown Road,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
330736,Southdown Road,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
330736,Southdown Road,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.87
330736,Southdown Road,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.03
330736,Southdown Road,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.71
330736,Southdown Road,2024-01-19T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
330736,Southdown Road,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
330736,Southdown Road,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
330736,Southdown Road,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
330736,Southdown Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
330736,Southdown Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
330736,Southdown Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
330736,Southdown Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
330736,Southdown Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.06
330736,Southdown Road,2024-01-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.3
330736,Southdown Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
330736,Southdown Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
330736,Southdown Road,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
330736,Southdown Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330736,Southdown Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
330736,Southdown Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.99
330736,Southdown Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
330736,Southdown Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
330736,Southdown Road,2024-01-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
330736,Southdown Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
330736,Southdown Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
330736,Southdown Road,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
330736,Southdown Road,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,16.4
330736,Southdown Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330736,Southdown Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
330736,Southdown Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330736,Southdown Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
330736,Southdown Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
