Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
330736,Southdown Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
330736,Southdown Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
330736,Southdown Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.31
330736,Southdown Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.2
330736,Southdown Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.32
330736,Southdown Road,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
330736,Southdown Road,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
330736,Southdown Road,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
330736,Southdown Road,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
330736,Southdown Road,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
330736,Southdown Road,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
330736,Southdown Road,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.31
330736,Southdown Road,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.36
330736,Southdown Road,2024-01-19T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330736,Southdown Road,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330736,Southdown Road,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
330736,Southdown Road,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
330736,Southdown Road,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.93
330736,Southdown Road,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.84
330736,Southdown Road,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.1
330736,Southdown Road,2024-01-19T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
330736,Southdown Road,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
330736,Southdown Road,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
330736,Southdown Road,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
330736,Southdown Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
330736,Southdown Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
330736,Southdown Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
330736,Southdown Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
330736,Southdown Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
330736,Southdown Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.4
330736,Southdown Road,2024-01-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
330736,Southdown Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
330736,Southdown Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
330736,Southdown Road,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
330736,Southdown Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330736,Southdown Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.33
330736,Southdown Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
330736,Southdown Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
330736,Southdown Road,2024-01-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
330736,Southdown Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
330736,Southdown Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
330736,Southdown Road,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
330736,Southdown Road,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,16.4
330736,Southdown Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
330736,Southdown Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
330736,Southdown Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330736,Southdown Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
330736,Southdown Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330736,Southdown Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
330736,Southdown Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
330736,Southdown Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
330736,Southdown Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.86
330736,Southdown Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.5
330736,Southdown Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.78
330736,Southdown Road,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
330736,Southdown Road,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
330736,Southdown Road,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
330736,Southdown Road,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
330736,Southdown Road,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
330736,Southdown Road,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.8
330736,Southdown Road,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
330736,Southdown Road,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.23
330736,Southdown Road,2024-01-19T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
330736,Southdown Road,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330736,Southdown Road,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
330736,Southdown Road,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
330736,Southdown Road,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
330736,Southdown Road,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.33
330736,Southdown Road,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.29
330736,Southdown Road,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.45
330736,Southdown Road,2024-01-19T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
330736,Southdown Road,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
330736,Southdown Road,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
330736,Southdown Road,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
330736,Southdown Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.64
330736,Southdown Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
330736,Southdown Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
330736,Southdown Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
330736,Southdown Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.8
330736,Southdown Road,2024-01-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
330736,Southdown Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
330736,Southdown Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
330736,Southdown Road,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.7
330736,Southdown Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.33
330736,Southdown Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.7
330736,Southdown Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
330736,Southdown Road,2024-01-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
330736,Southdown Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
330736,Southdown Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
330736,Southdown Road,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
330736,Southdown Road,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,16.4
330736,Southdown Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330736,Southdown Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
330736,Southdown Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330736,Southdown Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
330736,Southdown Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330736,Southdown Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
330736,Southdown Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
330736,Southdown Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
330736,Southdown Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.8
330736,Southdown Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.99
330736,Southdown Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.79
330736,Southdown Road,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
330736,Southdown Road,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
330736,Southdown Road,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
330736,Southdown Road,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
330736,Southdown Road,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.47
330736,Southdown Road,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.33
330736,Southdown Road,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
330736,Southdown Road,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.14
330736,Southdown Road,2024-01-19T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330736,Southdown Road,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330736,Southdown Road,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
330736,Southdown Road,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
330736,Southdown Road,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
330736,Southdown Road,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
330736,Southdown Road,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.9
330736,Southdown Road,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.24
330736,Southdown Road,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.58
330736,Southdown Road,2024-01-19T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
330736,Southdown Road,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
330736,Southdown Road,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.5
330736,Southdown Road,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
330736,Southdown Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
330736,Southdown Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
330736,Southdown Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
330736,Southdown Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
330736,Southdown Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.41
330736,Southdown Road,2024-01-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,63.2
330736,Southdown Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
330736,Southdown Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
330736,Southdown Road,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.7
330736,Southdown Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.27
330736,Southdown Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.97
330736,Southdown Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
330736,Southdown Road,2024-01-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
330736,Southdown Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
330736,Southdown Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
330736,Southdown Road,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
330736,Southdown Road,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,16.4
330736,Southdown Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330736,Southdown Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
330736,Southdown Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
330736,Southdown Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
330736,Southdown Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330736,Southdown Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
330736,Southdown Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
330736,Southdown Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
330736,Southdown Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.28
330736,Southdown Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.69
330736,Southdown Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.62
330736,Southdown Road,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
330736,Southdown Road,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
330736,Southdown Road,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
330736,Southdown Road,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
330736,Southdown Road,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.49
330736,Southdown Road,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
330736,Southdown Road,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.6
330736,Southdown Road,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
330736,Southdown Road,2024-01-19T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
330736,Southdown Road,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
330736,Southdown Road,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
330736,Southdown Road,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
330736,Southdown Road,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
330736,Southdown Road,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.19
330736,Southdown Road,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.19
330736,Southdown Road,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.06
330736,Southdown Road,2024-01-19T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
330736,Southdown Road,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
330736,Southdown Road,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
330736,Southdown Road,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
330736,Southdown Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.63
330736,Southdown Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
330736,Southdown Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
330736,Southdown Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.17
330736,Southdown Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
330736,Southdown Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.01
330736,Southdown Road,2024-01-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,68.4
330736,Southdown Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
330736,Southdown Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
330736,Southdown Road,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.1
330736,Southdown Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330736,Southdown Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
330736,Southdown Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
330736,Southdown Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
330736,Southdown Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
330736,Southdown Road,2024-01-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
330736,Southdown Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
330736,Southdown Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
330736,Southdown Road,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
330736,Southdown Road,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,16.4
330736,Southdown Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330736,Southdown Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
330736,Southdown Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330736,Southdown Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
330736,Southdown Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330736,Southdown Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
330736,Southdown Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
330736,Southdown Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
330736,Southdown Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
330736,Southdown Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.87
330736,Southdown Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.65
330736,Southdown Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.49
330736,Southdown Road,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
330736,Southdown Road,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
330736,Southdown Road,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
330736,Southdown Road,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
330736,Southdown Road,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.58
330736,Southdown Road,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
330736,Southdown Road,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
330736,Southdown Road,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.48
330736,Southdown Road,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.28
330736,Southdown Road,2024-01-19T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
330736,Southdown Road,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330736,Southdown Road,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
330736,Southdown Road,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
330736,Southdown Road,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.72
330736,Southdown Road,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.83
330736,Southdown Road,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.98
330736,Southdown Road,2024-01-19T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
330736,Southdown Road,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.3
330736,Southdown Road,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.3
330736,Southdown Road,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.0
330736,Southdown Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.8
330736,Southdown Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
330736,Southdown Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
330736,Southdown Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
330736,Southdown Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
330736,Southdown Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.37
330736,Southdown Road,2024-01-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.3
330736,Southdown Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
330736,Southdown Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
330736,Southdown Road,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.0
330736,Southdown Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.33
330736,Southdown Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.89
330736,Southdown Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
330736,Southdown Road,2024-01-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
330736,Southdown Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
330736,Southdown Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
330736,Southdown Road,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
330736,Southdown Road,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,16.4
330736,Southdown Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330736,Southdown Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
330736,Southdown Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330736,Southdown Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
330736,Southdown Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330736,Southdown Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
330736,Southdown Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
330736,Southdown Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.17
330736,Southdown Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.43
330736,Southdown Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.74
330736,Southdown Road,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
330736,Southdown Road,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
330736,Southdown Road,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
330736,Southdown Road,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
330736,Southdown Road,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.63
330736,Southdown Road,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.52
330736,Southdown Road,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.61
330736,Southdown Road,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.85
330736,Southdown Road,2024-01-19T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
330736,Southdown Road,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
330736,Southdown Road,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
330736,Southdown Road,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
330736,Southdown Road,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330736,Southdown Road,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.78
330736,Southdown Road,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.03
330736,Southdown Road,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.25
330736,Southdown Road,2024-01-19T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
330736,Southdown Road,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
330736,Southdown Road,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
330736,Southdown Road,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
330736,Southdown Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.9
330736,Southdown Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
330736,Southdown Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.96
330736,Southdown Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
330736,Southdown Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.21
330736,Southdown Road,2024-01-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,62.3
330736,Southdown Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
330736,Southdown Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
330736,Southdown Road,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.3
330736,Southdown Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
330736,Southdown Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.29
330736,Southdown Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
330736,Southdown Road,2024-01-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
330736,Southdown Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
330736,Southdown Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
330736,Southdown Road,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
330736,Southdown Road,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,16.4
330736,Southdown Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330736,Southdown Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
330736,Southdown Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330736,Southdown Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
330736,Southdown Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
330736,Southdown Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
330736,Southdown Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
330736,Southdown Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
330736,Southdown Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.11
330736,Southdown Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.93
330736,Southdown Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.87
330736,Southdown Road,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
330736,Southdown Road,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
330736,Southdown Road,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
330736,Southdown Road,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
330736,Southdown Road,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
330736,Southdown Road,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.8
330736,Southdown Road,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
330736,Southdown Road,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.92
330736,Southdown Road,2024-01-19T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
330736,Southdown Road,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330736,Southdown Road,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
330736,Southdown Road,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
330736,Southdown Road,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.82
330736,Southdown Road,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.43
330736,Southdown Road,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.39
330736,Southdown Road,2024-01-19T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
330736,Southdown Road,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
330736,Southdown Road,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
330736,Southdown Road,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.9
330736,Southdown Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.84
330736,Southdown Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
330736,Southdown Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
330736,Southdown Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
330736,Southdown Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.94
330736,Southdown Road,2024-01-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,65.8
330736,Southdown Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
330736,Southdown Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
330736,Southdown Road,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.0
330736,Southdown Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330736,Southdown Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
330736,Southdown Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.88
330736,Southdown Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
330736,Southdown Road,2024-01-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
330736,Southdown Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
330736,Southdown Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
330736,Southdown Road,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
330736,Southdown Road,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,16.4
330736,Southdown Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330736,Southdown Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
330736,Southdown Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330736,Southdown Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
330736,Southdown Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330736,Southdown Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
330736,Southdown Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
330736,Southdown Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
330736,Southdown Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.12
330736,Southdown Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.28
330736,Southdown Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.65
330736,Southdown Road,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
330736,Southdown Road,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
330736,Southdown Road,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
330736,Southdown Road,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
330736,Southdown Road,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
330736,Southdown Road,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
330736,Southdown Road,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.92
330736,Southdown Road,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.63
330736,Southdown Road,2024-01-19T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
330736,Southdown Road,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
330736,Southdown Road,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
330736,Southdown Road,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
330736,Southdown Road,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.62
330736,Southdown Road,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.07
330736,Southdown Road,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.72
330736,Southdown Road,2024-01-19T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
330736,Southdown Road,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
330736,Southdown Road,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
330736,Southdown Road,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.6
330736,Southdown Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.68
330736,Southdown Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
330736,Southdown Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.55
330736,Southdown Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
330736,Southdown Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.64
330736,Southdown Road,2024-01-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.9
330736,Southdown Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
330736,Southdown Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
330736,Southdown Road,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.1
330736,Southdown Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330736,Southdown Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
330736,Southdown Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
330736,Southdown Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.98
330736,Southdown Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
330736,Southdown Road,2024-01-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
330736,Southdown Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
330736,Southdown Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
330736,Southdown Road,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
330736,Southdown Road,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,16.4
330736,Southdown Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330736,Southdown Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
330736,Southdown Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330736,Southdown Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
330736,Southdown Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330736,Southdown Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
330736,Southdown Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
330736,Southdown Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
330736,Southdown Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
330736,Southdown Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.42
330736,Southdown Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.59
330736,Southdown Road,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
330736,Southdown Road,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
330736,Southdown Road,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
330736,Southdown Road,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
330736,Southdown Road,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
330736,Southdown Road,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
330736,Southdown Road,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
330736,Southdown Road,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.37
330736,Southdown Road,2024-01-19T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
330736,Southdown Road,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330736,Southdown Road,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
330736,Southdown Road,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
330736,Southdown Road,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330736,Southdown Road,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.24
330736,Southdown Road,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.55
330736,Southdown Road,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.47
330736,Southdown Road,2024-01-19T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
330736,Southdown Road,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.6
330736,Southdown Road,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
330736,Southdown Road,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.7
330736,Southdown Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
330736,Southdown Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
330736,Southdown Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
330736,Southdown Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.82
330736,Southdown Road,2024-01-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
330736,Southdown Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
330736,Southdown Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
330736,Southdown Road,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
330736,Southdown Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
330736,Southdown Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
330736,Southdown Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
330736,Southdown Road,2024-01-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
330736,Southdown Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
330736,Southdown Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
330736,Southdown Road,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
330736,Southdown Road,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,16.4
330736,Southdown Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330736,Southdown Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
330736,Southdown Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330736,Southdown Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
330736,Southdown Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330736,Southdown Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
330736,Southdown Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
330736,Southdown Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
330736,Southdown Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.64
330736,Southdown Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.76
330736,Southdown Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.13
330736,Southdown Road,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
330736,Southdown Road,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
330736,Southdown Road,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
330736,Southdown Road,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
330736,Southdown Road,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
330736,Southdown Road,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.92
330736,Southdown Road,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.02
330736,Southdown Road,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
330736,Southdown Road,2024-01-19T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
330736,Southdown Road,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
330736,Southdown Road,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
330736,Southdown Road,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
330736,Southdown Road,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.1
330736,Southdown Road,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
330736,Southdown Road,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.43
330736,Southdown Road,2024-01-19T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
330736,Southdown Road,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
330736,Southdown Road,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
330736,Southdown Road,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.0
330736,Southdown Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
