Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
330736,Southdown Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
330736,Southdown Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
330736,Southdown Road,2024-01-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
330736,Southdown Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
330736,Southdown Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
330736,Southdown Road,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
330736,Southdown Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
330736,Southdown Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
330736,Southdown Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
330736,Southdown Road,2024-01-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
330736,Southdown Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
330736,Southdown Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
330736,Southdown Road,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
330736,Southdown Road,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,16.4
330736,Southdown Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330736,Southdown Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
330736,Southdown Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330736,Southdown Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
330736,Southdown Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330736,Southdown Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
330736,Southdown Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
330736,Southdown Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
330736,Southdown Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.63
330736,Southdown Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.59
330736,Southdown Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.02
330736,Southdown Road,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
330736,Southdown Road,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
330736,Southdown Road,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
330736,Southdown Road,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
330736,Southdown Road,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
330736,Southdown Road,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330736,Southdown Road,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.36
330736,Southdown Road,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
330736,Southdown Road,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.57
330736,Southdown Road,2024-01-19T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330736,Southdown Road,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
330736,Southdown Road,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
330736,Southdown Road,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
330736,Southdown Road,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.57
330736,Southdown Road,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.9
330736,Southdown Road,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.05
330736,Southdown Road,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.96
330736,Southdown Road,2024-01-19T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,63.7
330736,Southdown Road,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
330736,Southdown Road,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
330736,Southdown Road,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.3
330736,Southdown Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
330736,Southdown Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
330736,Southdown Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
330736,Southdown Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
330736,Southdown Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
330736,Southdown Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.95
330736,Southdown Road,2024-01-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
330736,Southdown Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
330736,Southdown Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
330736,Southdown Road,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
330736,Southdown Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
330736,Southdown Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
330736,Southdown Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.32
330736,Southdown Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
330736,Southdown Road,2024-01-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
330736,Southdown Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
330736,Southdown Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
330736,Southdown Road,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
330736,Southdown Road,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,16.4
330736,Southdown Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330736,Southdown Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
330736,Southdown Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330736,Southdown Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
330736,Southdown Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330736,Southdown Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
330736,Southdown Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
330736,Southdown Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
330736,Southdown Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
330736,Southdown Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.58
330736,Southdown Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.55
330736,Southdown Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.08
330736,Southdown Road,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
330736,Southdown Road,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
330736,Southdown Road,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
330736,Southdown Road,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
330736,Southdown Road,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
330736,Southdown Road,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
330736,Southdown Road,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
330736,Southdown Road,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
330736,Southdown Road,2024-01-19T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
330736,Southdown Road,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
330736,Southdown Road,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
330736,Southdown Road,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
330736,Southdown Road,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.99
330736,Southdown Road,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.84
330736,Southdown Road,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.34
330736,Southdown Road,2024-01-19T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
330736,Southdown Road,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
330736,Southdown Road,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
330736,Southdown Road,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.7
330736,Southdown Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
330736,Southdown Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
330736,Southdown Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
330736,Southdown Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
330736,Southdown Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.43
330736,Southdown Road,2024-01-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
330736,Southdown Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
330736,Southdown Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
330736,Southdown Road,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
330736,Southdown Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.76
330736,Southdown Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.26
330736,Southdown Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
330736,Southdown Road,2024-01-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
330736,Southdown Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
330736,Southdown Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
330736,Southdown Road,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
330736,Southdown Road,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,16.4
330736,Southdown Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330736,Southdown Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
330736,Southdown Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330736,Southdown Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
330736,Southdown Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330736,Southdown Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
330736,Southdown Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
330736,Southdown Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
330736,Southdown Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
330736,Southdown Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.2
330736,Southdown Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.24
330736,Southdown Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.32
330736,Southdown Road,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
330736,Southdown Road,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
330736,Southdown Road,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
330736,Southdown Road,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
330736,Southdown Road,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
330736,Southdown Road,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
330736,Southdown Road,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
330736,Southdown Road,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.15
330736,Southdown Road,2024-01-19T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
330736,Southdown Road,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330736,Southdown Road,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
330736,Southdown Road,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
330736,Southdown Road,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.36
330736,Southdown Road,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.33
330736,Southdown Road,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.18
330736,Southdown Road,2024-01-19T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
330736,Southdown Road,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.5
330736,Southdown Road,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
330736,Southdown Road,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.7
330736,Southdown Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
330736,Southdown Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
330736,Southdown Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
330736,Southdown Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
330736,Southdown Road,2024-01-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
330736,Southdown Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
330736,Southdown Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
330736,Southdown Road,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
330736,Southdown Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.54
330736,Southdown Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.39
330736,Southdown Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
330736,Southdown Road,2024-01-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
330736,Southdown Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
330736,Southdown Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
330736,Southdown Road,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
330736,Southdown Road,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,16.4
330736,Southdown Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330736,Southdown Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
330736,Southdown Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330736,Southdown Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
330736,Southdown Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330736,Southdown Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
330736,Southdown Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
330736,Southdown Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
330736,Southdown Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
330736,Southdown Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.5
330736,Southdown Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.93
330736,Southdown Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.75
330736,Southdown Road,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
330736,Southdown Road,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
330736,Southdown Road,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
330736,Southdown Road,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
330736,Southdown Road,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.63
330736,Southdown Road,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
330736,Southdown Road,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
330736,Southdown Road,2024-01-19T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
330736,Southdown Road,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
330736,Southdown Road,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
330736,Southdown Road,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
330736,Southdown Road,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.15
330736,Southdown Road,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
330736,Southdown Road,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.38
330736,Southdown Road,2024-01-19T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
330736,Southdown Road,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
330736,Southdown Road,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
330736,Southdown Road,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.5
330736,Southdown Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
330736,Southdown Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
330736,Southdown Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
330736,Southdown Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
330736,Southdown Road,2024-01-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
330736,Southdown Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
330736,Southdown Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
330736,Southdown Road,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
330736,Southdown Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.98
330736,Southdown Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.91
330736,Southdown Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
330736,Southdown Road,2024-01-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
330736,Southdown Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
330736,Southdown Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
330736,Southdown Road,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
330736,Southdown Road,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,16.5
330736,Southdown Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330736,Southdown Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
330736,Southdown Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330736,Southdown Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
330736,Southdown Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330736,Southdown Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
330736,Southdown Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
330736,Southdown Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
330736,Southdown Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
330736,Southdown Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.74
330736,Southdown Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.05
330736,Southdown Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.58
330736,Southdown Road,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
330736,Southdown Road,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
330736,Southdown Road,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
330736,Southdown Road,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
330736,Southdown Road,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330736,Southdown Road,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
330736,Southdown Road,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.86
330736,Southdown Road,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
330736,Southdown Road,2024-01-19T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
330736,Southdown Road,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
330736,Southdown Road,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
330736,Southdown Road,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
330736,Southdown Road,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.6
330736,Southdown Road,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.11
330736,Southdown Road,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.97
330736,Southdown Road,2024-01-19T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
330736,Southdown Road,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
330736,Southdown Road,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
330736,Southdown Road,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.8
330736,Southdown Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
330736,Southdown Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
330736,Southdown Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
330736,Southdown Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
330736,Southdown Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.01
330736,Southdown Road,2024-01-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
330736,Southdown Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
330736,Southdown Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
330736,Southdown Road,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
330736,Southdown Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
330736,Southdown Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.81
330736,Southdown Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
330736,Southdown Road,2024-01-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
330736,Southdown Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
330736,Southdown Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
330736,Southdown Road,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
330736,Southdown Road,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,16.5
330736,Southdown Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330736,Southdown Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
330736,Southdown Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330736,Southdown Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
330736,Southdown Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330736,Southdown Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
330736,Southdown Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
330736,Southdown Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
330736,Southdown Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
330736,Southdown Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.88
330736,Southdown Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.27
330736,Southdown Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.15
330736,Southdown Road,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
330736,Southdown Road,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
330736,Southdown Road,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
330736,Southdown Road,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
330736,Southdown Road,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.93
330736,Southdown Road,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.62
330736,Southdown Road,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
330736,Southdown Road,2024-01-19T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
330736,Southdown Road,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
330736,Southdown Road,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
330736,Southdown Road,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
330736,Southdown Road,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
330736,Southdown Road,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.83
330736,Southdown Road,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.75
330736,Southdown Road,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.13
330736,Southdown Road,2024-01-19T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
330736,Southdown Road,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
330736,Southdown Road,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
330736,Southdown Road,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
330736,Southdown Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
330736,Southdown Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
330736,Southdown Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
330736,Southdown Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
330736,Southdown Road,2024-01-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
330736,Southdown Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
330736,Southdown Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
330736,Southdown Road,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
330736,Southdown Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
330736,Southdown Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
330736,Southdown Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.74
330736,Southdown Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
330736,Southdown Road,2024-01-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,80.0
330736,Southdown Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
330736,Southdown Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.4
330736,Southdown Road,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
330736,Southdown Road,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,16.5
330736,Southdown Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330736,Southdown Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
330736,Southdown Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330736,Southdown Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
330736,Southdown Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330736,Southdown Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
330736,Southdown Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
330736,Southdown Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
330736,Southdown Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
330736,Southdown Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.9
330736,Southdown Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.54
330736,Southdown Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.8
330736,Southdown Road,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
330736,Southdown Road,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
330736,Southdown Road,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
330736,Southdown Road,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
330736,Southdown Road,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.8
330736,Southdown Road,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.8
330736,Southdown Road,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.04
330736,Southdown Road,2024-01-19T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
330736,Southdown Road,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330736,Southdown Road,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
330736,Southdown Road,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
330736,Southdown Road,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.17
330736,Southdown Road,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
330736,Southdown Road,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.95
330736,Southdown Road,2024-01-19T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
330736,Southdown Road,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
330736,Southdown Road,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
330736,Southdown Road,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
330736,Southdown Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
330736,Southdown Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
330736,Southdown Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
330736,Southdown Road,2024-01-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
330736,Southdown Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
330736,Southdown Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
330736,Southdown Road,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
330736,Southdown Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330736,Southdown Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.04
330736,Southdown Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.69
330736,Southdown Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
330736,Southdown Road,2024-01-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
330736,Southdown Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
330736,Southdown Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
330736,Southdown Road,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
330736,Southdown Road,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,16.5
330736,Southdown Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330736,Southdown Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
330736,Southdown Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330736,Southdown Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
330736,Southdown Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330736,Southdown Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
330736,Southdown Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
330736,Southdown Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
330736,Southdown Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
330736,Southdown Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.25
330736,Southdown Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.01
330736,Southdown Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.97
330736,Southdown Road,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
330736,Southdown Road,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
330736,Southdown Road,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
330736,Southdown Road,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
330736,Southdown Road,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
330736,Southdown Road,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
330736,Southdown Road,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
330736,Southdown Road,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
330736,Southdown Road,2024-01-19T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
330736,Southdown Road,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
330736,Southdown Road,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
330736,Southdown Road,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
330736,Southdown Road,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
330736,Southdown Road,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
330736,Southdown Road,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.99
330736,Southdown Road,2024-01-19T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
330736,Southdown Road,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
330736,Southdown Road,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
330736,Southdown Road,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.9
330736,Southdown Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330736,Southdown Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
330736,Southdown Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.43
330736,Southdown Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.15
330736,Southdown Road,2024-01-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
330736,Southdown Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
330736,Southdown Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
330736,Southdown Road,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
330736,Southdown Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.06
330736,Southdown Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.97
330736,Southdown Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
330736,Southdown Road,2024-01-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
330736,Southdown Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
330736,Southdown Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
330736,Southdown Road,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
330736,Southdown Road,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,16.5
330736,Southdown Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330736,Southdown Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
330736,Southdown Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330736,Southdown Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
330736,Southdown Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330736,Southdown Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
330736,Southdown Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
330736,Southdown Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
330736,Southdown Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
330736,Southdown Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.78
330736,Southdown Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.13
330736,Southdown Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.82
330736,Southdown Road,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
330736,Southdown Road,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
330736,Southdown Road,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
330736,Southdown Road,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
330736,Southdown Road,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
330736,Southdown Road,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.77
330736,Southdown Road,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
330736,Southdown Road,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
330736,Southdown Road,2024-01-19T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330736,Southdown Road,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330736,Southdown Road,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
330736,Southdown Road,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
330736,Southdown Road,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
330736,Southdown Road,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.73
330736,Southdown Road,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
330736,Southdown Road,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.53
330736,Southdown Road,2024-01-19T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
330736,Southdown Road,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
330736,Southdown Road,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
330736,Southdown Road,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
330736,Southdown Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
330736,Southdown Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330736,Southdown Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
330736,Southdown Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.03
330736,Southdown Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
330736,Southdown Road,2024-01-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
330736,Southdown Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
330736,Southdown Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
330736,Southdown Road,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
330736,Southdown Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
330736,Southdown Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.6
330736,Southdown Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
330736,Southdown Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
330736,Southdown Road,2024-01-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
330736,Southdown Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
330736,Southdown Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
330736,Southdown Road,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
330736,Southdown Road,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,16.6
330736,Southdown Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330736,Southdown Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
330736,Southdown Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330736,Southdown Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
330736,Southdown Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330736,Southdown Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
330736,Southdown Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
330736,Southdown Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
330736,Southdown Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
330736,Southdown Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.25
330736,Southdown Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.01
330736,Southdown Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.82
