Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
330736,Southdown Road,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
330736,Southdown Road,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
330736,Southdown Road,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
330736,Southdown Road,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
330736,Southdown Road,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
330736,Southdown Road,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
330736,Southdown Road,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.73
330736,Southdown Road,2024-01-19T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
330736,Southdown Road,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
330736,Southdown Road,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
330736,Southdown Road,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
330736,Southdown Road,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
330736,Southdown Road,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.58
330736,Southdown Road,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
330736,Southdown Road,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.58
330736,Southdown Road,2024-01-19T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
330736,Southdown Road,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.4
330736,Southdown Road,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
330736,Southdown Road,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
330736,Southdown Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
330736,Southdown Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
330736,Southdown Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
330736,Southdown Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
330736,Southdown Road,2024-01-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
330736,Southdown Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
330736,Southdown Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
330736,Southdown Road,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
330736,Southdown Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.94
330736,Southdown Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.87
330736,Southdown Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
330736,Southdown Road,2024-01-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
330736,Southdown Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
330736,Southdown Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
330736,Southdown Road,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
330736,Southdown Road,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,16.6
330736,Southdown Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330736,Southdown Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
330736,Southdown Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330736,Southdown Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
330736,Southdown Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330736,Southdown Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
330736,Southdown Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
330736,Southdown Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
330736,Southdown Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.6
330736,Southdown Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.2
330736,Southdown Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.4
330736,Southdown Road,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
330736,Southdown Road,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
330736,Southdown Road,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
330736,Southdown Road,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
330736,Southdown Road,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
330736,Southdown Road,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
330736,Southdown Road,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
330736,Southdown Road,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
330736,Southdown Road,2024-01-19T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
330736,Southdown Road,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
330736,Southdown Road,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
330736,Southdown Road,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
330736,Southdown Road,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
330736,Southdown Road,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.74
330736,Southdown Road,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
330736,Southdown Road,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.04
330736,Southdown Road,2024-01-19T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
330736,Southdown Road,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
330736,Southdown Road,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
330736,Southdown Road,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
330736,Southdown Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.67
330736,Southdown Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.38
330736,Southdown Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.1
330736,Southdown Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
330736,Southdown Road,2024-01-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,69.0
330736,Southdown Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.3
330736,Southdown Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
330736,Southdown Road,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
330736,Southdown Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.03
330736,Southdown Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.06
330736,Southdown Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
330736,Southdown Road,2024-01-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
330736,Southdown Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.8
330736,Southdown Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
330736,Southdown Road,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
330736,Southdown Road,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,16.6
330736,Southdown Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330736,Southdown Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
330736,Southdown Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330736,Southdown Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
330736,Southdown Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330736,Southdown Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
330736,Southdown Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
330736,Southdown Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
330736,Southdown Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
330736,Southdown Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,44.65
330736,Southdown Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.4
330736,Southdown Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.14
330736,Southdown Road,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
330736,Southdown Road,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
330736,Southdown Road,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
330736,Southdown Road,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
330736,Southdown Road,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
330736,Southdown Road,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.77
330736,Southdown Road,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
330736,Southdown Road,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.64
330736,Southdown Road,2024-01-19T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
330736,Southdown Road,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330736,Southdown Road,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
330736,Southdown Road,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
330736,Southdown Road,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
330736,Southdown Road,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
330736,Southdown Road,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.14
330736,Southdown Road,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
330736,Southdown Road,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.79
330736,Southdown Road,2024-01-19T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
330736,Southdown Road,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
330736,Southdown Road,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
330736,Southdown Road,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
330736,Southdown Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
330736,Southdown Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
330736,Southdown Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
330736,Southdown Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.18
330736,Southdown Road,2024-01-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
330736,Southdown Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
330736,Southdown Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
330736,Southdown Road,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
330736,Southdown Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.4
330736,Southdown Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
330736,Southdown Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
330736,Southdown Road,2024-01-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
330736,Southdown Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
330736,Southdown Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
330736,Southdown Road,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
330736,Southdown Road,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,16.7
330736,Southdown Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330736,Southdown Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
330736,Southdown Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330736,Southdown Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
330736,Southdown Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330736,Southdown Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
330736,Southdown Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
330736,Southdown Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
330736,Southdown Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.94
330736,Southdown Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.48
330736,Southdown Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.48
330736,Southdown Road,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
330736,Southdown Road,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
330736,Southdown Road,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
330736,Southdown Road,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
330736,Southdown Road,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
330736,Southdown Road,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
330736,Southdown Road,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.68
330736,Southdown Road,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
330736,Southdown Road,2024-01-19T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
330736,Southdown Road,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330736,Southdown Road,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
330736,Southdown Road,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
330736,Southdown Road,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
330736,Southdown Road,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
330736,Southdown Road,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.74
330736,Southdown Road,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
330736,Southdown Road,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.88
330736,Southdown Road,2024-01-19T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
330736,Southdown Road,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
330736,Southdown Road,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
330736,Southdown Road,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
330736,Southdown Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
330736,Southdown Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
330736,Southdown Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
330736,Southdown Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.04
330736,Southdown Road,2024-01-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
330736,Southdown Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
330736,Southdown Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
330736,Southdown Road,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
330736,Southdown Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.53
330736,Southdown Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
330736,Southdown Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
330736,Southdown Road,2024-01-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
330736,Southdown Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
330736,Southdown Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
330736,Southdown Road,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
330736,Southdown Road,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,16.8
330736,Southdown Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330736,Southdown Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
330736,Southdown Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330736,Southdown Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
330736,Southdown Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330736,Southdown Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
330736,Southdown Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
330736,Southdown Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
330736,Southdown Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
330736,Southdown Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.31
330736,Southdown Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.69
330736,Southdown Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.92
330736,Southdown Road,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
330736,Southdown Road,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
330736,Southdown Road,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
330736,Southdown Road,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
330736,Southdown Road,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
330736,Southdown Road,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.01
330736,Southdown Road,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
330736,Southdown Road,2024-01-19T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
330736,Southdown Road,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330736,Southdown Road,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
330736,Southdown Road,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
330736,Southdown Road,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
330736,Southdown Road,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
330736,Southdown Road,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.27
330736,Southdown Road,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
330736,Southdown Road,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
330736,Southdown Road,2024-01-19T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
330736,Southdown Road,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
330736,Southdown Road,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
330736,Southdown Road,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
330736,Southdown Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
330736,Southdown Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
330736,Southdown Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
330736,Southdown Road,2024-01-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
330736,Southdown Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
330736,Southdown Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
330736,Southdown Road,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
330736,Southdown Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.99
330736,Southdown Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
330736,Southdown Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
330736,Southdown Road,2024-01-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
330736,Southdown Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.9
330736,Southdown Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
330736,Southdown Road,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
330736,Southdown Road,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,16.8
330736,Southdown Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330736,Southdown Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
330736,Southdown Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330736,Southdown Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
330736,Southdown Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330736,Southdown Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
330736,Southdown Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
330736,Southdown Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
330736,Southdown Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
330736,Southdown Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.36
330736,Southdown Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.25
330736,Southdown Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.33
330736,Southdown Road,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
330736,Southdown Road,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
330736,Southdown Road,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
330736,Southdown Road,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
330736,Southdown Road,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
330736,Southdown Road,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.47
330736,Southdown Road,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.44
330736,Southdown Road,2024-01-19T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
330736,Southdown Road,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
330736,Southdown Road,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
330736,Southdown Road,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
330736,Southdown Road,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
330736,Southdown Road,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
330736,Southdown Road,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
330736,Southdown Road,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.12
330736,Southdown Road,2024-01-19T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
330736,Southdown Road,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
330736,Southdown Road,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
330736,Southdown Road,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.3
330736,Southdown Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.48
330736,Southdown Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.49
330736,Southdown Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
330736,Southdown Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.97
330736,Southdown Road,2024-01-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
330736,Southdown Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
330736,Southdown Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
330736,Southdown Road,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
330736,Southdown Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.53
330736,Southdown Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
330736,Southdown Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
330736,Southdown Road,2024-01-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
330736,Southdown Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.8
330736,Southdown Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
330736,Southdown Road,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
330736,Southdown Road,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,16.9
330736,Southdown Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330736,Southdown Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
330736,Southdown Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330736,Southdown Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
330736,Southdown Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330736,Southdown Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
330736,Southdown Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
330736,Southdown Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
330736,Southdown Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
330736,Southdown Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.61
330736,Southdown Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.91
330736,Southdown Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
330736,Southdown Road,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
330736,Southdown Road,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
330736,Southdown Road,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
330736,Southdown Road,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
330736,Southdown Road,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
330736,Southdown Road,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
330736,Southdown Road,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.34
330736,Southdown Road,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
330736,Southdown Road,2024-01-19T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
330736,Southdown Road,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
330736,Southdown Road,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
330736,Southdown Road,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
330736,Southdown Road,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
330736,Southdown Road,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.55
330736,Southdown Road,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.92
330736,Southdown Road,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.19
330736,Southdown Road,2024-01-19T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
330736,Southdown Road,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
330736,Southdown Road,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
330736,Southdown Road,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
330736,Southdown Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
330736,Southdown Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
330736,Southdown Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
330736,Southdown Road,2024-01-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
330736,Southdown Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
330736,Southdown Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
330736,Southdown Road,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
330736,Southdown Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
330736,Southdown Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.7
330736,Southdown Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
330736,Southdown Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.31
330736,Southdown Road,2024-01-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
330736,Southdown Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
330736,Southdown Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
330736,Southdown Road,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
330736,Southdown Road,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,16.9
330736,Southdown Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330736,Southdown Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
330736,Southdown Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330736,Southdown Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
330736,Southdown Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330736,Southdown Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
330736,Southdown Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
330736,Southdown Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
330736,Southdown Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
330736,Southdown Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.74
330736,Southdown Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.35
330736,Southdown Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.48
330736,Southdown Road,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
330736,Southdown Road,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
330736,Southdown Road,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
330736,Southdown Road,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
330736,Southdown Road,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
330736,Southdown Road,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
330736,Southdown Road,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.09
330736,Southdown Road,2024-01-19T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330736,Southdown Road,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330736,Southdown Road,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
330736,Southdown Road,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
330736,Southdown Road,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330736,Southdown Road,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.26
330736,Southdown Road,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.17
330736,Southdown Road,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.84
330736,Southdown Road,2024-01-19T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
330736,Southdown Road,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
330736,Southdown Road,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
330736,Southdown Road,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
330736,Southdown Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
330736,Southdown Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
330736,Southdown Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
330736,Southdown Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
330736,Southdown Road,2024-01-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
330736,Southdown Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
330736,Southdown Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
330736,Southdown Road,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
330736,Southdown Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
330736,Southdown Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
330736,Southdown Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
330736,Southdown Road,2024-01-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
330736,Southdown Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
330736,Southdown Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
330736,Southdown Road,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
330736,Southdown Road,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,16.9
330736,Southdown Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330736,Southdown Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
330736,Southdown Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330736,Southdown Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
330736,Southdown Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330736,Southdown Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
330736,Southdown Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
330736,Southdown Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
330736,Southdown Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
330736,Southdown Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.18
330736,Southdown Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.44
330736,Southdown Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.83
330736,Southdown Road,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
330736,Southdown Road,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
330736,Southdown Road,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
330736,Southdown Road,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
330736,Southdown Road,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.85
330736,Southdown Road,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
330736,Southdown Road,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
330736,Southdown Road,2024-01-19T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
330736,Southdown Road,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
330736,Southdown Road,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
330736,Southdown Road,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
330736,Southdown Road,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
330736,Southdown Road,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
330736,Southdown Road,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.16
330736,Southdown Road,2024-01-19T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
330736,Southdown Road,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
330736,Southdown Road,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
330736,Southdown Road,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
330736,Southdown Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
330736,Southdown Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
330736,Southdown Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.08
330736,Southdown Road,2024-01-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
330736,Southdown Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
330736,Southdown Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
330736,Southdown Road,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
330736,Southdown Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
330736,Southdown Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
330736,Southdown Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
330736,Southdown Road,2024-01-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
330736,Southdown Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
330736,Southdown Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
330736,Southdown Road,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
330736,Southdown Road,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,17.0
330736,Southdown Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330736,Southdown Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
330736,Southdown Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330736,Southdown Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
330736,Southdown Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330736,Southdown Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
330736,Southdown Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
330736,Southdown Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
330736,Southdown Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
330736,Southdown Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.24
330736,Southdown Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.62
330736,Southdown Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.35
330736,Southdown Road,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
330736,Southdown Road,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
330736,Southdown Road,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
330736,Southdown Road,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
330736,Southdown Road,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
330736,Southdown Road,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
330736,Southdown Road,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.49
330736,Southdown Road,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
330736,Southdown Road,2024-01-19T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
330736,Southdown Road,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
330736,Southdown Road,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
330736,Southdown Road,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
330736,Southdown Road,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.01
330736,Southdown Road,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
330736,Southdown Road,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.42
330736,Southdown Road,2024-01-19T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
330736,Southdown Road,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
330736,Southdown Road,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
330736,Southdown Road,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
330736,Southdown Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
330736,Southdown Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
330736,Southdown Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
330736,Southdown Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
330736,Southdown Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
330736,Southdown Road,2024-01-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
330736,Southdown Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
