Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
330736,Southdown Road,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
330736,Southdown Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
330736,Southdown Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
330736,Southdown Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
330736,Southdown Road,2024-01-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
330736,Southdown Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
330736,Southdown Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
330736,Southdown Road,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
330736,Southdown Road,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,17.0
330736,Southdown Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330736,Southdown Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
330736,Southdown Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330736,Southdown Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
330736,Southdown Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330736,Southdown Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
330736,Southdown Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
330736,Southdown Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
330736,Southdown Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
330736,Southdown Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.75
330736,Southdown Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.04
330736,Southdown Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.49
330736,Southdown Road,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
330736,Southdown Road,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
330736,Southdown Road,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
330736,Southdown Road,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
330736,Southdown Road,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
330736,Southdown Road,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.8
330736,Southdown Road,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.57
330736,Southdown Road,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
330736,Southdown Road,2024-01-19T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
330736,Southdown Road,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330736,Southdown Road,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
330736,Southdown Road,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
330736,Southdown Road,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
330736,Southdown Road,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.02
330736,Southdown Road,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
330736,Southdown Road,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.85
330736,Southdown Road,2024-01-19T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
330736,Southdown Road,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
330736,Southdown Road,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
330736,Southdown Road,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
330736,Southdown Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
330736,Southdown Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
330736,Southdown Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
330736,Southdown Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
330736,Southdown Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
330736,Southdown Road,2024-01-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
330736,Southdown Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
330736,Southdown Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
330736,Southdown Road,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
330736,Southdown Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
330736,Southdown Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
330736,Southdown Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
330736,Southdown Road,2024-01-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
330736,Southdown Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
330736,Southdown Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
330736,Southdown Road,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
330736,Southdown Road,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,17.1
330736,Southdown Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330736,Southdown Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
330736,Southdown Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330736,Southdown Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
330736,Southdown Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330736,Southdown Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
330736,Southdown Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
330736,Southdown Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
330736,Southdown Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
330736,Southdown Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.05
330736,Southdown Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.58
330736,Southdown Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.27
330736,Southdown Road,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
330736,Southdown Road,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
330736,Southdown Road,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
330736,Southdown Road,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
330736,Southdown Road,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
330736,Southdown Road,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.53
330736,Southdown Road,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.11
330736,Southdown Road,2024-01-19T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
330736,Southdown Road,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
330736,Southdown Road,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
330736,Southdown Road,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
330736,Southdown Road,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
330736,Southdown Road,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.33
330736,Southdown Road,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
330736,Southdown Road,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.84
330736,Southdown Road,2024-01-19T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
330736,Southdown Road,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
330736,Southdown Road,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
330736,Southdown Road,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
330736,Southdown Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
330736,Southdown Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
330736,Southdown Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
330736,Southdown Road,2024-01-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
330736,Southdown Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
330736,Southdown Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
330736,Southdown Road,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
330736,Southdown Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
330736,Southdown Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
330736,Southdown Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
330736,Southdown Road,2024-01-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
330736,Southdown Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
330736,Southdown Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
330736,Southdown Road,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
330736,Southdown Road,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,17.1
330736,Southdown Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330736,Southdown Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
330736,Southdown Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330736,Southdown Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
330736,Southdown Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330736,Southdown Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
330736,Southdown Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
330736,Southdown Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
330736,Southdown Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
330736,Southdown Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.81
330736,Southdown Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.52
330736,Southdown Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.03
330736,Southdown Road,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
330736,Southdown Road,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
330736,Southdown Road,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
330736,Southdown Road,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
330736,Southdown Road,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
330736,Southdown Road,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.51
330736,Southdown Road,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
330736,Southdown Road,2024-01-19T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
330736,Southdown Road,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
330736,Southdown Road,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
330736,Southdown Road,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
330736,Southdown Road,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.58
330736,Southdown Road,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
330736,Southdown Road,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.83
330736,Southdown Road,2024-01-19T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
330736,Southdown Road,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
330736,Southdown Road,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
330736,Southdown Road,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
330736,Southdown Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
330736,Southdown Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.97
330736,Southdown Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
330736,Southdown Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
330736,Southdown Road,2024-01-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
330736,Southdown Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
330736,Southdown Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
330736,Southdown Road,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
330736,Southdown Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
330736,Southdown Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
330736,Southdown Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
330736,Southdown Road,2024-01-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
330736,Southdown Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
330736,Southdown Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
330736,Southdown Road,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
330736,Southdown Road,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,17.2
330736,Southdown Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330736,Southdown Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
330736,Southdown Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330736,Southdown Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
330736,Southdown Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330736,Southdown Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
330736,Southdown Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
330736,Southdown Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
330736,Southdown Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
330736,Southdown Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.33
330736,Southdown Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.3
330736,Southdown Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.16
330736,Southdown Road,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
330736,Southdown Road,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
330736,Southdown Road,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
330736,Southdown Road,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
330736,Southdown Road,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.64
330736,Southdown Road,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.44
330736,Southdown Road,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.92
330736,Southdown Road,2024-01-19T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
330736,Southdown Road,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
330736,Southdown Road,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
330736,Southdown Road,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.41
330736,Southdown Road,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
330736,Southdown Road,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.78
330736,Southdown Road,2024-01-19T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
330736,Southdown Road,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
330736,Southdown Road,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
330736,Southdown Road,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
330736,Southdown Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
330736,Southdown Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
330736,Southdown Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
330736,Southdown Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
330736,Southdown Road,2024-01-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
330736,Southdown Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
330736,Southdown Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
330736,Southdown Road,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
330736,Southdown Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
330736,Southdown Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
330736,Southdown Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
330736,Southdown Road,2024-01-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
330736,Southdown Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
330736,Southdown Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
330736,Southdown Road,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
330736,Southdown Road,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,17.3
330736,Southdown Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330736,Southdown Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
330736,Southdown Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330736,Southdown Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
330736,Southdown Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330736,Southdown Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
330736,Southdown Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
330736,Southdown Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
330736,Southdown Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
330736,Southdown Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.12
330736,Southdown Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.78
330736,Southdown Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.2
330736,Southdown Road,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
330736,Southdown Road,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
330736,Southdown Road,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
330736,Southdown Road,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
330736,Southdown Road,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.68
330736,Southdown Road,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.37
330736,Southdown Road,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
330736,Southdown Road,2024-01-19T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
330736,Southdown Road,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330736,Southdown Road,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
330736,Southdown Road,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
330736,Southdown Road,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
330736,Southdown Road,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
330736,Southdown Road,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
330736,Southdown Road,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.84
330736,Southdown Road,2024-01-19T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
330736,Southdown Road,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
330736,Southdown Road,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
330736,Southdown Road,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
330736,Southdown Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330736,Southdown Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
330736,Southdown Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.05
330736,Southdown Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
330736,Southdown Road,2024-01-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
330736,Southdown Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
330736,Southdown Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
330736,Southdown Road,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
330736,Southdown Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
330736,Southdown Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
330736,Southdown Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
330736,Southdown Road,2024-01-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
330736,Southdown Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
330736,Southdown Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
330736,Southdown Road,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
330736,Southdown Road,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,17.3
330736,Southdown Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330736,Southdown Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
330736,Southdown Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330736,Southdown Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
330736,Southdown Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330736,Southdown Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
330736,Southdown Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
330736,Southdown Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
330736,Southdown Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
330736,Southdown Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.9
330736,Southdown Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.86
330736,Southdown Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.87
330736,Southdown Road,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
330736,Southdown Road,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
330736,Southdown Road,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
330736,Southdown Road,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
330736,Southdown Road,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.64
330736,Southdown Road,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.38
330736,Southdown Road,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.95
330736,Southdown Road,2024-01-19T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
330736,Southdown Road,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
330736,Southdown Road,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
330736,Southdown Road,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
330736,Southdown Road,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.31
330736,Southdown Road,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
330736,Southdown Road,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.43
330736,Southdown Road,2024-01-19T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
330736,Southdown Road,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
330736,Southdown Road,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
330736,Southdown Road,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.1
330736,Southdown Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
330736,Southdown Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
330736,Southdown Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
330736,Southdown Road,2024-01-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
330736,Southdown Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
330736,Southdown Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
330736,Southdown Road,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
330736,Southdown Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
330736,Southdown Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
330736,Southdown Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
330736,Southdown Road,2024-01-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
330736,Southdown Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
330736,Southdown Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
330736,Southdown Road,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
330736,Southdown Road,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,17.4
330736,Southdown Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330736,Southdown Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
330736,Southdown Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330736,Southdown Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
330736,Southdown Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330736,Southdown Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
330736,Southdown Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
330736,Southdown Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
330736,Southdown Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
330736,Southdown Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.6
330736,Southdown Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.1
330736,Southdown Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.15
330736,Southdown Road,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
330736,Southdown Road,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
330736,Southdown Road,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
330736,Southdown Road,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
330736,Southdown Road,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
330736,Southdown Road,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.42
330736,Southdown Road,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
330736,Southdown Road,2024-01-19T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
330736,Southdown Road,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
330736,Southdown Road,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
330736,Southdown Road,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
330736,Southdown Road,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
330736,Southdown Road,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.05
330736,Southdown Road,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
330736,Southdown Road,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.71
330736,Southdown Road,2024-01-19T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
330736,Southdown Road,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
330736,Southdown Road,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
330736,Southdown Road,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
330736,Southdown Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
330736,Southdown Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
330736,Southdown Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
330736,Southdown Road,2024-01-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
330736,Southdown Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
330736,Southdown Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
330736,Southdown Road,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
330736,Southdown Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
330736,Southdown Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
330736,Southdown Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
330736,Southdown Road,2024-01-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
330736,Southdown Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
330736,Southdown Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
330736,Southdown Road,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
330736,Southdown Road,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,17.4
330736,Southdown Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330736,Southdown Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
330736,Southdown Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330736,Southdown Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330736,Southdown Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330736,Southdown Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
330736,Southdown Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
330736,Southdown Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
330736,Southdown Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
330736,Southdown Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.16
330736,Southdown Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.6
330736,Southdown Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.87
330736,Southdown Road,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
330736,Southdown Road,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
330736,Southdown Road,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
330736,Southdown Road,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
330736,Southdown Road,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
330736,Southdown Road,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.47
330736,Southdown Road,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.12
330736,Southdown Road,2024-01-19T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
330736,Southdown Road,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
330736,Southdown Road,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
330736,Southdown Road,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
330736,Southdown Road,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
330736,Southdown Road,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.42
330736,Southdown Road,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
330736,Southdown Road,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.88
330736,Southdown Road,2024-01-19T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
330736,Southdown Road,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
330736,Southdown Road,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
330736,Southdown Road,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.9
330736,Southdown Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
330736,Southdown Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
330736,Southdown Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
330736,Southdown Road,2024-01-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
330736,Southdown Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
330736,Southdown Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
330736,Southdown Road,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
330736,Southdown Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
330736,Southdown Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
330736,Southdown Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
330736,Southdown Road,2024-01-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
330736,Southdown Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
330736,Southdown Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
330736,Southdown Road,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
330736,Southdown Road,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,17.5
330736,Southdown Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330736,Southdown Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
330736,Southdown Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
330736,Southdown Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
330736,Southdown Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330736,Southdown Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
330736,Southdown Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
330736,Southdown Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
330736,Southdown Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
330736,Southdown Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.37
330736,Southdown Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.54
330736,Southdown Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.59
330736,Southdown Road,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
330736,Southdown Road,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
330736,Southdown Road,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
330736,Southdown Road,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
330736,Southdown Road,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
330736,Southdown Road,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.4
330736,Southdown Road,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.15
330736,Southdown Road,2024-01-19T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
330736,Southdown Road,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
330736,Southdown Road,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
330736,Southdown Road,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
330736,Southdown Road,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
330736,Southdown Road,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.49
330736,Southdown Road,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
330736,Southdown Road,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.58
330736,Southdown Road,2024-01-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
330736,Southdown Road,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
330736,Southdown Road,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
330736,Southdown Road,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
330736,Southdown Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
330736,Southdown Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
330736,Southdown Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
330736,Southdown Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
330736,Southdown Road,2024-01-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
330736,Southdown Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
330736,Southdown Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
330736,Southdown Road,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
330736,Southdown Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
330736,Southdown Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
330736,Southdown Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
330736,Southdown Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
330736,Southdown Road,2024-01-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
330736,Southdown Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
330736,Southdown Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
330736,Southdown Road,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
330736,Southdown Road,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,17.5
330736,Southdown Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330736,Southdown Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
330736,Southdown Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330736,Southdown Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
330736,Southdown Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330736,Southdown Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
330736,Southdown Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
330736,Southdown Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
330736,Southdown Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
330736,Southdown Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.94
330736,Southdown Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.43
330736,Southdown Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.4
330736,Southdown Road,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
330736,Southdown Road,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
330736,Southdown Road,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
330736,Southdown Road,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
330736,Southdown Road,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
