Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.36
330736,Southdown Road,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
330736,Southdown Road,2024-01-19T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
330736,Southdown Road,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
330736,Southdown Road,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
330736,Southdown Road,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
330736,Southdown Road,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.64
330736,Southdown Road,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
330736,Southdown Road,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.95
330736,Southdown Road,2024-01-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
330736,Southdown Road,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
330736,Southdown Road,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
330736,Southdown Road,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
330736,Southdown Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
330736,Southdown Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
330736,Southdown Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
330736,Southdown Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
330736,Southdown Road,2024-01-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
330736,Southdown Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
330736,Southdown Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
330736,Southdown Road,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
330736,Southdown Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
330736,Southdown Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
330736,Southdown Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
330736,Southdown Road,2024-01-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
330736,Southdown Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
330736,Southdown Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
330736,Southdown Road,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
330736,Southdown Road,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,17.6
330736,Southdown Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330736,Southdown Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
330736,Southdown Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330736,Southdown Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
330736,Southdown Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330736,Southdown Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
330736,Southdown Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
330736,Southdown Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
330736,Southdown Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
330736,Southdown Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.62
330736,Southdown Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.43
330736,Southdown Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.53
330736,Southdown Road,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
330736,Southdown Road,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
330736,Southdown Road,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
330736,Southdown Road,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
330736,Southdown Road,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
330736,Southdown Road,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.57
330736,Southdown Road,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
330736,Southdown Road,2024-01-19T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
330736,Southdown Road,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
330736,Southdown Road,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
330736,Southdown Road,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
330736,Southdown Road,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
330736,Southdown Road,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.57
330736,Southdown Road,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
330736,Southdown Road,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.59
330736,Southdown Road,2024-01-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
330736,Southdown Road,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
330736,Southdown Road,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
330736,Southdown Road,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
330736,Southdown Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
330736,Southdown Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330736,Southdown Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
330736,Southdown Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
330736,Southdown Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
330736,Southdown Road,2024-01-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
330736,Southdown Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
330736,Southdown Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
330736,Southdown Road,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
330736,Southdown Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
330736,Southdown Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
330736,Southdown Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
330736,Southdown Road,2024-01-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
330736,Southdown Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
330736,Southdown Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
330736,Southdown Road,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
330736,Southdown Road,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,17.6
330736,Southdown Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330736,Southdown Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
330736,Southdown Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330736,Southdown Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
330736,Southdown Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330736,Southdown Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
330736,Southdown Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
330736,Southdown Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
330736,Southdown Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
330736,Southdown Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.6
330736,Southdown Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.34
330736,Southdown Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.97
330736,Southdown Road,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
330736,Southdown Road,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
330736,Southdown Road,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
330736,Southdown Road,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
330736,Southdown Road,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
330736,Southdown Road,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.43
330736,Southdown Road,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.67
330736,Southdown Road,2024-01-19T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
330736,Southdown Road,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
330736,Southdown Road,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
330736,Southdown Road,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
330736,Southdown Road,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
330736,Southdown Road,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
330736,Southdown Road,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.93
330736,Southdown Road,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
330736,Southdown Road,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.45
330736,Southdown Road,2024-01-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
330736,Southdown Road,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
330736,Southdown Road,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
330736,Southdown Road,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
330736,Southdown Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
330736,Southdown Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330736,Southdown Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
330736,Southdown Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
330736,Southdown Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
330736,Southdown Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
330736,Southdown Road,2024-01-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
330736,Southdown Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
330736,Southdown Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
330736,Southdown Road,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
330736,Southdown Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
330736,Southdown Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
330736,Southdown Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
330736,Southdown Road,2024-01-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
330736,Southdown Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
330736,Southdown Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
330736,Southdown Road,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
330736,Southdown Road,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,17.7
330736,Southdown Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330736,Southdown Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
330736,Southdown Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330736,Southdown Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
330736,Southdown Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330736,Southdown Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
330736,Southdown Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
330736,Southdown Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
330736,Southdown Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
330736,Southdown Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.85
330736,Southdown Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.38
330736,Southdown Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.65
330736,Southdown Road,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
330736,Southdown Road,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
330736,Southdown Road,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
330736,Southdown Road,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
330736,Southdown Road,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330736,Southdown Road,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
330736,Southdown Road,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.47
330736,Southdown Road,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.83
330736,Southdown Road,2024-01-19T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
330736,Southdown Road,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
330736,Southdown Road,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
330736,Southdown Road,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
330736,Southdown Road,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
330736,Southdown Road,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.95
330736,Southdown Road,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
330736,Southdown Road,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.89
330736,Southdown Road,2024-01-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
330736,Southdown Road,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
330736,Southdown Road,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
330736,Southdown Road,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
330736,Southdown Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
330736,Southdown Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
330736,Southdown Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
330736,Southdown Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
330736,Southdown Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
330736,Southdown Road,2024-01-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
330736,Southdown Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
330736,Southdown Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
330736,Southdown Road,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
330736,Southdown Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
330736,Southdown Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
330736,Southdown Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
330736,Southdown Road,2024-01-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
330736,Southdown Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
330736,Southdown Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
330736,Southdown Road,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
330736,Southdown Road,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,17.8
330736,Southdown Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330736,Southdown Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
330736,Southdown Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330736,Southdown Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
330736,Southdown Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330736,Southdown Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
330736,Southdown Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
330736,Southdown Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
330736,Southdown Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
330736,Southdown Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.34
330736,Southdown Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.26
330736,Southdown Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.28
330736,Southdown Road,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
330736,Southdown Road,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
330736,Southdown Road,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
330736,Southdown Road,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
330736,Southdown Road,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
330736,Southdown Road,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
330736,Southdown Road,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.51
330736,Southdown Road,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.79
330736,Southdown Road,2024-01-19T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
330736,Southdown Road,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
330736,Southdown Road,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
330736,Southdown Road,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
330736,Southdown Road,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330736,Southdown Road,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
330736,Southdown Road,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.99
330736,Southdown Road,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
330736,Southdown Road,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.52
330736,Southdown Road,2024-01-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
330736,Southdown Road,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
330736,Southdown Road,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
330736,Southdown Road,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
330736,Southdown Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
330736,Southdown Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
330736,Southdown Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
330736,Southdown Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
330736,Southdown Road,2024-01-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
330736,Southdown Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
330736,Southdown Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
330736,Southdown Road,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
330736,Southdown Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
330736,Southdown Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
330736,Southdown Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
330736,Southdown Road,2024-01-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
330736,Southdown Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
330736,Southdown Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
330736,Southdown Road,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
330736,Southdown Road,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,17.8
330736,Southdown Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330736,Southdown Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
330736,Southdown Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330736,Southdown Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
330736,Southdown Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330736,Southdown Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
330736,Southdown Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
330736,Southdown Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
330736,Southdown Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
330736,Southdown Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.63
330736,Southdown Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.02
330736,Southdown Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.36
330736,Southdown Road,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
330736,Southdown Road,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
330736,Southdown Road,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
330736,Southdown Road,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
330736,Southdown Road,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
330736,Southdown Road,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
330736,Southdown Road,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.64
330736,Southdown Road,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.74
330736,Southdown Road,2024-01-19T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330736,Southdown Road,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330736,Southdown Road,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
330736,Southdown Road,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
330736,Southdown Road,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
330736,Southdown Road,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
330736,Southdown Road,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.97
330736,Southdown Road,2024-01-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
330736,Southdown Road,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
330736,Southdown Road,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
330736,Southdown Road,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
330736,Southdown Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
330736,Southdown Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330736,Southdown Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
330736,Southdown Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
330736,Southdown Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
330736,Southdown Road,2024-01-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
330736,Southdown Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
330736,Southdown Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
330736,Southdown Road,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
330736,Southdown Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
330736,Southdown Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
330736,Southdown Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
330736,Southdown Road,2024-01-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
330736,Southdown Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
330736,Southdown Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
330736,Southdown Road,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
330736,Southdown Road,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,17.9
330736,Southdown Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330736,Southdown Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330736,Southdown Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330736,Southdown Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
330736,Southdown Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330736,Southdown Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
330736,Southdown Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
330736,Southdown Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
330736,Southdown Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
330736,Southdown Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.38
330736,Southdown Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.44
330736,Southdown Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.99
330736,Southdown Road,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
330736,Southdown Road,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
330736,Southdown Road,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
330736,Southdown Road,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
330736,Southdown Road,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
330736,Southdown Road,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
330736,Southdown Road,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.53
330736,Southdown Road,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.72
330736,Southdown Road,2024-01-19T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330736,Southdown Road,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330736,Southdown Road,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
330736,Southdown Road,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
330736,Southdown Road,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
330736,Southdown Road,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.55
330736,Southdown Road,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
330736,Southdown Road,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.34
330736,Southdown Road,2024-01-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
330736,Southdown Road,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
330736,Southdown Road,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
330736,Southdown Road,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
330736,Southdown Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
330736,Southdown Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
330736,Southdown Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
330736,Southdown Road,2024-01-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
330736,Southdown Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
330736,Southdown Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
330736,Southdown Road,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
330736,Southdown Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
330736,Southdown Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
330736,Southdown Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
330736,Southdown Road,2024-01-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
330736,Southdown Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
330736,Southdown Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
330736,Southdown Road,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
330736,Southdown Road,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,17.9
330736,Southdown Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330736,Southdown Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
330736,Southdown Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330736,Southdown Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
330736,Southdown Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330736,Southdown Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
330736,Southdown Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
330736,Southdown Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
330736,Southdown Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
330736,Southdown Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.81
330736,Southdown Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.08
330736,Southdown Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.93
330736,Southdown Road,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
330736,Southdown Road,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
330736,Southdown Road,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
330736,Southdown Road,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
330736,Southdown Road,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
330736,Southdown Road,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
330736,Southdown Road,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.52
330736,Southdown Road,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.6
330736,Southdown Road,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
330736,Southdown Road,2024-01-19T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
330736,Southdown Road,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
330736,Southdown Road,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
330736,Southdown Road,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
330736,Southdown Road,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.34
330736,Southdown Road,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
330736,Southdown Road,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.74
330736,Southdown Road,2024-01-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
330736,Southdown Road,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
330736,Southdown Road,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
330736,Southdown Road,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
330736,Southdown Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
330736,Southdown Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
330736,Southdown Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
330736,Southdown Road,2024-01-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
330736,Southdown Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
330736,Southdown Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
330736,Southdown Road,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
330736,Southdown Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
330736,Southdown Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
330736,Southdown Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
330736,Southdown Road,2024-01-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
330736,Southdown Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
330736,Southdown Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
330736,Southdown Road,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
330736,Southdown Road,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,18.0
330736,Southdown Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330736,Southdown Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
330736,Southdown Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330736,Southdown Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
330736,Southdown Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330736,Southdown Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
330736,Southdown Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
330736,Southdown Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
330736,Southdown Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
330736,Southdown Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.49
330736,Southdown Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.94
330736,Southdown Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.96
330736,Southdown Road,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
330736,Southdown Road,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
330736,Southdown Road,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
330736,Southdown Road,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
330736,Southdown Road,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
330736,Southdown Road,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.51
330736,Southdown Road,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
330736,Southdown Road,2024-01-19T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
330736,Southdown Road,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330736,Southdown Road,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
330736,Southdown Road,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
330736,Southdown Road,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
330736,Southdown Road,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
330736,Southdown Road,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
330736,Southdown Road,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
330736,Southdown Road,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.26
330736,Southdown Road,2024-01-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
330736,Southdown Road,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
330736,Southdown Road,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
330736,Southdown Road,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
330736,Southdown Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
330736,Southdown Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
330736,Southdown Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
330736,Southdown Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
330736,Southdown Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
330736,Southdown Road,2024-01-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
330736,Southdown Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
330736,Southdown Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
330736,Southdown Road,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
330736,Southdown Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
330736,Southdown Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
330736,Southdown Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
330736,Southdown Road,2024-01-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
330736,Southdown Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
330736,Southdown Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
330736,Southdown Road,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
330736,Southdown Road,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,18.1
330736,Southdown Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330736,Southdown Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
330736,Southdown Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330736,Southdown Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
330736,Southdown Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330736,Southdown Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
330736,Southdown Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
330736,Southdown Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
330736,Southdown Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
330736,Southdown Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.98
330736,Southdown Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.28
330736,Southdown Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.66
330736,Southdown Road,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
330736,Southdown Road,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
330736,Southdown Road,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
330736,Southdown Road,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
330736,Southdown Road,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
330736,Southdown Road,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.57
330736,Southdown Road,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.81
330736,Southdown Road,2024-01-19T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
330736,Southdown Road,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
330736,Southdown Road,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
330736,Southdown Road,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
330736,Southdown Road,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
330736,Southdown Road,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.19
330736,Southdown Road,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.55
330736,Southdown Road,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.87
330736,Southdown Road,2024-01-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
330736,Southdown Road,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
330736,Southdown Road,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
330736,Southdown Road,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
330736,Southdown Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330736,Southdown Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
330736,Southdown Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
330736,Southdown Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
330736,Southdown Road,2024-01-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
330736,Southdown Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
330736,Southdown Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
330736,Southdown Road,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
330736,Southdown Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
330736,Southdown Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
330736,Southdown Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
