Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
330736,Southdown Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
330736,Southdown Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
330736,Southdown Road,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
330736,Southdown Road,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,18.1
330736,Southdown Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330736,Southdown Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
330736,Southdown Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330736,Southdown Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
330736,Southdown Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330736,Southdown Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
330736,Southdown Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
330736,Southdown Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
330736,Southdown Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
330736,Southdown Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.89
330736,Southdown Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.62
330736,Southdown Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.37
330736,Southdown Road,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
330736,Southdown Road,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
330736,Southdown Road,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
330736,Southdown Road,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
330736,Southdown Road,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
330736,Southdown Road,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.41
330736,Southdown Road,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.79
330736,Southdown Road,2024-01-19T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
330736,Southdown Road,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330736,Southdown Road,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
330736,Southdown Road,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
330736,Southdown Road,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.31
330736,Southdown Road,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
330736,Southdown Road,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
330736,Southdown Road,2024-01-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
330736,Southdown Road,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
330736,Southdown Road,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
330736,Southdown Road,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
330736,Southdown Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
330736,Southdown Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330736,Southdown Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
330736,Southdown Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
330736,Southdown Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
330736,Southdown Road,2024-01-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
330736,Southdown Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
330736,Southdown Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
330736,Southdown Road,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
330736,Southdown Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
330736,Southdown Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
330736,Southdown Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
330736,Southdown Road,2024-01-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
330736,Southdown Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
330736,Southdown Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
330736,Southdown Road,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
330736,Southdown Road,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,18.2
330736,Southdown Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330736,Southdown Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
330736,Southdown Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330736,Southdown Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
330736,Southdown Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330736,Southdown Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
330736,Southdown Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
330736,Southdown Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
330736,Southdown Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
330736,Southdown Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.65
330736,Southdown Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.14
330736,Southdown Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.2
330736,Southdown Road,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
330736,Southdown Road,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
330736,Southdown Road,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
330736,Southdown Road,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
330736,Southdown Road,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
330736,Southdown Road,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.38
330736,Southdown Road,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
330736,Southdown Road,2024-01-19T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
330736,Southdown Road,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
330736,Southdown Road,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
330736,Southdown Road,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
330736,Southdown Road,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
330736,Southdown Road,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
330736,Southdown Road,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
330736,Southdown Road,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.37
330736,Southdown Road,2024-01-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
330736,Southdown Road,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
330736,Southdown Road,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
330736,Southdown Road,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
330736,Southdown Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
330736,Southdown Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
330736,Southdown Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
330736,Southdown Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
330736,Southdown Road,2024-01-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
330736,Southdown Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
330736,Southdown Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
330736,Southdown Road,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
330736,Southdown Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
330736,Southdown Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
330736,Southdown Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
330736,Southdown Road,2024-01-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
330736,Southdown Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
330736,Southdown Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
330736,Southdown Road,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
330736,Southdown Road,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,18.3
330736,Southdown Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330736,Southdown Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
330736,Southdown Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330736,Southdown Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
330736,Southdown Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330736,Southdown Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
330736,Southdown Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
330736,Southdown Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
330736,Southdown Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
330736,Southdown Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.22
330736,Southdown Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.2
330736,Southdown Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.73
330736,Southdown Road,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
330736,Southdown Road,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
330736,Southdown Road,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
330736,Southdown Road,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
330736,Southdown Road,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
330736,Southdown Road,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.43
330736,Southdown Road,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
330736,Southdown Road,2024-01-19T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
330736,Southdown Road,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
330736,Southdown Road,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
330736,Southdown Road,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
330736,Southdown Road,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.79
330736,Southdown Road,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
330736,Southdown Road,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.12
330736,Southdown Road,2024-01-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
330736,Southdown Road,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
330736,Southdown Road,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
330736,Southdown Road,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
330736,Southdown Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
330736,Southdown Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
330736,Southdown Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
330736,Southdown Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
330736,Southdown Road,2024-01-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
330736,Southdown Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
330736,Southdown Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
330736,Southdown Road,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
330736,Southdown Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
330736,Southdown Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
330736,Southdown Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
330736,Southdown Road,2024-01-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
330736,Southdown Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
330736,Southdown Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
330736,Southdown Road,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
330736,Southdown Road,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,18.3
330736,Southdown Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330736,Southdown Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
330736,Southdown Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330736,Southdown Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
330736,Southdown Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330736,Southdown Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
330736,Southdown Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
330736,Southdown Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
330736,Southdown Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
330736,Southdown Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.54
330736,Southdown Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.31
330736,Southdown Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.71
330736,Southdown Road,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
330736,Southdown Road,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
330736,Southdown Road,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
330736,Southdown Road,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
330736,Southdown Road,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.35
330736,Southdown Road,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.47
330736,Southdown Road,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
330736,Southdown Road,2024-01-19T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
330736,Southdown Road,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
330736,Southdown Road,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
330736,Southdown Road,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
330736,Southdown Road,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.72
330736,Southdown Road,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
330736,Southdown Road,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.89
330736,Southdown Road,2024-01-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
330736,Southdown Road,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
330736,Southdown Road,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
330736,Southdown Road,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
330736,Southdown Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
330736,Southdown Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
330736,Southdown Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
330736,Southdown Road,2024-01-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
330736,Southdown Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
330736,Southdown Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
330736,Southdown Road,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
330736,Southdown Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
330736,Southdown Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
330736,Southdown Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
330736,Southdown Road,2024-01-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
330736,Southdown Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
330736,Southdown Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
330736,Southdown Road,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
330736,Southdown Road,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,18.4
330736,Southdown Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330736,Southdown Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
330736,Southdown Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330736,Southdown Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
330736,Southdown Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330736,Southdown Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330736,Southdown Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
330736,Southdown Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
330736,Southdown Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
330736,Southdown Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.54
330736,Southdown Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.11
330736,Southdown Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.56
330736,Southdown Road,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
330736,Southdown Road,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
330736,Southdown Road,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
330736,Southdown Road,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
330736,Southdown Road,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
330736,Southdown Road,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
330736,Southdown Road,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.4
330736,Southdown Road,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.8
330736,Southdown Road,2024-01-19T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
330736,Southdown Road,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
330736,Southdown Road,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
330736,Southdown Road,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
330736,Southdown Road,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
330736,Southdown Road,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
330736,Southdown Road,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.59
330736,Southdown Road,2024-01-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
330736,Southdown Road,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
330736,Southdown Road,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
330736,Southdown Road,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
330736,Southdown Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
330736,Southdown Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
330736,Southdown Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
330736,Southdown Road,2024-01-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
330736,Southdown Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
330736,Southdown Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
330736,Southdown Road,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
330736,Southdown Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
330736,Southdown Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
330736,Southdown Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
330736,Southdown Road,2024-01-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
330736,Southdown Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
330736,Southdown Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
330736,Southdown Road,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
330736,Southdown Road,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,18.5
330736,Southdown Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330736,Southdown Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
330736,Southdown Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330736,Southdown Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
330736,Southdown Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330736,Southdown Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
330736,Southdown Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
330736,Southdown Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
330736,Southdown Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
330736,Southdown Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.44
330736,Southdown Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.86
330736,Southdown Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.02
330736,Southdown Road,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
330736,Southdown Road,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
330736,Southdown Road,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
330736,Southdown Road,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
330736,Southdown Road,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
330736,Southdown Road,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
330736,Southdown Road,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.39
330736,Southdown Road,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.02
330736,Southdown Road,2024-01-19T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
330736,Southdown Road,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330736,Southdown Road,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
330736,Southdown Road,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
330736,Southdown Road,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
330736,Southdown Road,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
330736,Southdown Road,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.69
330736,Southdown Road,2024-01-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
330736,Southdown Road,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
330736,Southdown Road,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
330736,Southdown Road,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
330736,Southdown Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
330736,Southdown Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
330736,Southdown Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.92
330736,Southdown Road,2024-01-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
330736,Southdown Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
330736,Southdown Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
330736,Southdown Road,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
330736,Southdown Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
330736,Southdown Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
330736,Southdown Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
330736,Southdown Road,2024-01-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
330736,Southdown Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
330736,Southdown Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
330736,Southdown Road,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
330736,Southdown Road,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,18.5
330736,Southdown Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330736,Southdown Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
330736,Southdown Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330736,Southdown Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
330736,Southdown Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330736,Southdown Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
330736,Southdown Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
330736,Southdown Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
330736,Southdown Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
330736,Southdown Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.46
330736,Southdown Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.34
330736,Southdown Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.39
330736,Southdown Road,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
330736,Southdown Road,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
330736,Southdown Road,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
330736,Southdown Road,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
330736,Southdown Road,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
330736,Southdown Road,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.47
330736,Southdown Road,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
330736,Southdown Road,2024-01-19T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
330736,Southdown Road,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
330736,Southdown Road,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
330736,Southdown Road,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
330736,Southdown Road,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
330736,Southdown Road,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
330736,Southdown Road,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.54
330736,Southdown Road,2024-01-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
330736,Southdown Road,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
330736,Southdown Road,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
330736,Southdown Road,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
330736,Southdown Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330736,Southdown Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
330736,Southdown Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
330736,Southdown Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
330736,Southdown Road,2024-01-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
330736,Southdown Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
330736,Southdown Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
330736,Southdown Road,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
330736,Southdown Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
330736,Southdown Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
330736,Southdown Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
330736,Southdown Road,2024-01-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
330736,Southdown Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
330736,Southdown Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
330736,Southdown Road,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
330736,Southdown Road,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,18.6
330736,Southdown Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330736,Southdown Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
330736,Southdown Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330736,Southdown Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
330736,Southdown Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
330736,Southdown Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
330736,Southdown Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
330736,Southdown Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
330736,Southdown Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
330736,Southdown Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.62
330736,Southdown Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.02
330736,Southdown Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.62
330736,Southdown Road,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
330736,Southdown Road,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
330736,Southdown Road,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
330736,Southdown Road,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
330736,Southdown Road,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.23
330736,Southdown Road,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.4
330736,Southdown Road,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
330736,Southdown Road,2024-01-19T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
330736,Southdown Road,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
330736,Southdown Road,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
330736,Southdown Road,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
330736,Southdown Road,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
330736,Southdown Road,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
330736,Southdown Road,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.9
330736,Southdown Road,2024-01-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
330736,Southdown Road,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
330736,Southdown Road,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
330736,Southdown Road,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
330736,Southdown Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
330736,Southdown Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
330736,Southdown Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
330736,Southdown Road,2024-01-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
330736,Southdown Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
330736,Southdown Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
330736,Southdown Road,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
330736,Southdown Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
330736,Southdown Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
330736,Southdown Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
330736,Southdown Road,2024-01-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
330736,Southdown Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
330736,Southdown Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
330736,Southdown Road,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
330736,Southdown Road,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,18.7
330736,Southdown Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330736,Southdown Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
330736,Southdown Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330736,Southdown Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
330736,Southdown Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
330736,Southdown Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
330736,Southdown Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
330736,Southdown Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
330736,Southdown Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
330736,Southdown Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.55
330736,Southdown Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.77
330736,Southdown Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.5
330736,Southdown Road,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
330736,Southdown Road,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
330736,Southdown Road,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
330736,Southdown Road,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
330736,Southdown Road,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.36
330736,Southdown Road,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.46
330736,Southdown Road,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.6
330736,Southdown Road,2024-01-19T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
330736,Southdown Road,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
330736,Southdown Road,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
330736,Southdown Road,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
330736,Southdown Road,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.18
330736,Southdown Road,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
330736,Southdown Road,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.16
330736,Southdown Road,2024-01-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
330736,Southdown Road,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
330736,Southdown Road,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
330736,Southdown Road,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
330736,Southdown Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
330736,Southdown Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
330736,Southdown Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
330736,Southdown Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
330736,Southdown Road,2024-01-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
330736,Southdown Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
330736,Southdown Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
330736,Southdown Road,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
330736,Southdown Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
330736,Southdown Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
330736,Southdown Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
330736,Southdown Road,2024-01-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
330736,Southdown Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
330736,Southdown Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
330736,Southdown Road,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
330736,Southdown Road,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,18.8
330736,Southdown Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330736,Southdown Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
330736,Southdown Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330736,Southdown Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
330736,Southdown Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330736,Southdown Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
330736,Southdown Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
330736,Southdown Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
330736,Southdown Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
330736,Southdown Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.12
330736,Southdown Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.54
330736,Southdown Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.22
330736,Southdown Road,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
330736,Southdown Road,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
330736,Southdown Road,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
330736,Southdown Road,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
330736,Southdown Road,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
330736,Southdown Road,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
330736,Southdown Road,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
330736,Southdown Road,2024-01-19T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
330736,Southdown Road,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330736,Southdown Road,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
330736,Southdown Road,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
330736,Southdown Road,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
