Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
330736,Southdown Road,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
330736,Southdown Road,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
330736,Southdown Road,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.77
330736,Southdown Road,2024-01-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
330736,Southdown Road,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
330736,Southdown Road,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
330736,Southdown Road,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
330736,Southdown Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330736,Southdown Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
330736,Southdown Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
330736,Southdown Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
330736,Southdown Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
330736,Southdown Road,2024-01-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
330736,Southdown Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
330736,Southdown Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
330736,Southdown Road,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
330736,Southdown Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
330736,Southdown Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
330736,Southdown Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
330736,Southdown Road,2024-01-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
330736,Southdown Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
330736,Southdown Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
330736,Southdown Road,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
330736,Southdown Road,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,18.8
330736,Southdown Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330736,Southdown Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
330736,Southdown Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330736,Southdown Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
330736,Southdown Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330736,Southdown Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
330736,Southdown Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
330736,Southdown Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
330736,Southdown Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
330736,Southdown Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.6
330736,Southdown Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.85
330736,Southdown Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.54
330736,Southdown Road,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
330736,Southdown Road,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
330736,Southdown Road,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
330736,Southdown Road,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
330736,Southdown Road,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
330736,Southdown Road,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.61
330736,Southdown Road,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.75
330736,Southdown Road,2024-01-19T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
330736,Southdown Road,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330736,Southdown Road,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
330736,Southdown Road,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
330736,Southdown Road,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
330736,Southdown Road,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.88
330736,Southdown Road,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
330736,Southdown Road,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.66
330736,Southdown Road,2024-01-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
330736,Southdown Road,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
330736,Southdown Road,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
330736,Southdown Road,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
330736,Southdown Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
330736,Southdown Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
330736,Southdown Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
330736,Southdown Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
330736,Southdown Road,2024-01-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
330736,Southdown Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
330736,Southdown Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
330736,Southdown Road,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
330736,Southdown Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
330736,Southdown Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
330736,Southdown Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
330736,Southdown Road,2024-01-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
330736,Southdown Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
330736,Southdown Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
330736,Southdown Road,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
330736,Southdown Road,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,18.9
330736,Southdown Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330736,Southdown Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
330736,Southdown Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330736,Southdown Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
330736,Southdown Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330736,Southdown Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
330736,Southdown Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
330736,Southdown Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
330736,Southdown Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
330736,Southdown Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.01
330736,Southdown Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.78
330736,Southdown Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.24
330736,Southdown Road,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
330736,Southdown Road,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
330736,Southdown Road,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
330736,Southdown Road,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
330736,Southdown Road,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
330736,Southdown Road,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
330736,Southdown Road,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
330736,Southdown Road,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.69
330736,Southdown Road,2024-01-19T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330736,Southdown Road,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330736,Southdown Road,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330736,Southdown Road,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
330736,Southdown Road,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
330736,Southdown Road,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
330736,Southdown Road,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
330736,Southdown Road,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.49
330736,Southdown Road,2024-01-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
330736,Southdown Road,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
330736,Southdown Road,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
330736,Southdown Road,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
330736,Southdown Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
330736,Southdown Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
330736,Southdown Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
330736,Southdown Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
330736,Southdown Road,2024-01-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
330736,Southdown Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
330736,Southdown Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
330736,Southdown Road,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
330736,Southdown Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
330736,Southdown Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
330736,Southdown Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
330736,Southdown Road,2024-01-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
330736,Southdown Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
330736,Southdown Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
330736,Southdown Road,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
330736,Southdown Road,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,18.9
330736,Southdown Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330736,Southdown Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
330736,Southdown Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330736,Southdown Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
330736,Southdown Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330736,Southdown Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
330736,Southdown Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
330736,Southdown Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
330736,Southdown Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
330736,Southdown Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.83
330736,Southdown Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.74
330736,Southdown Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.87
330736,Southdown Road,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
330736,Southdown Road,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
330736,Southdown Road,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
330736,Southdown Road,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
330736,Southdown Road,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
330736,Southdown Road,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
330736,Southdown Road,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
330736,Southdown Road,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.66
330736,Southdown Road,2024-01-19T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330736,Southdown Road,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330736,Southdown Road,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
330736,Southdown Road,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
330736,Southdown Road,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
330736,Southdown Road,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
330736,Southdown Road,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
330736,Southdown Road,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.23
330736,Southdown Road,2024-01-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
330736,Southdown Road,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
330736,Southdown Road,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
330736,Southdown Road,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
330736,Southdown Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
330736,Southdown Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
330736,Southdown Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
330736,Southdown Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
330736,Southdown Road,2024-01-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
330736,Southdown Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
330736,Southdown Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
330736,Southdown Road,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
330736,Southdown Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
330736,Southdown Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
330736,Southdown Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
330736,Southdown Road,2024-01-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
330736,Southdown Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
330736,Southdown Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
330736,Southdown Road,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
330736,Southdown Road,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,19.0
330736,Southdown Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330736,Southdown Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
330736,Southdown Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330736,Southdown Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
330736,Southdown Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330736,Southdown Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
330736,Southdown Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
330736,Southdown Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
330736,Southdown Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
330736,Southdown Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.31
330736,Southdown Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.77
330736,Southdown Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.66
330736,Southdown Road,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
330736,Southdown Road,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
330736,Southdown Road,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
330736,Southdown Road,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
330736,Southdown Road,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
330736,Southdown Road,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
330736,Southdown Road,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.13
330736,Southdown Road,2024-01-19T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
330736,Southdown Road,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
330736,Southdown Road,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
330736,Southdown Road,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
330736,Southdown Road,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
330736,Southdown Road,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
330736,Southdown Road,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
330736,Southdown Road,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.9
330736,Southdown Road,2024-01-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
330736,Southdown Road,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
330736,Southdown Road,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
330736,Southdown Road,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
330736,Southdown Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
330736,Southdown Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
330736,Southdown Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
330736,Southdown Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
330736,Southdown Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
330736,Southdown Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
330736,Southdown Road,2024-01-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
330736,Southdown Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
330736,Southdown Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
330736,Southdown Road,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
330736,Southdown Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
330736,Southdown Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
330736,Southdown Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
330736,Southdown Road,2024-01-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
330736,Southdown Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
330736,Southdown Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
330736,Southdown Road,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
330736,Southdown Road,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,19.0
330736,Southdown Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330736,Southdown Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
330736,Southdown Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330736,Southdown Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
330736,Southdown Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330736,Southdown Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
330736,Southdown Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
330736,Southdown Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
330736,Southdown Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
330736,Southdown Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.57
330736,Southdown Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.55
330736,Southdown Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.29
330736,Southdown Road,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
330736,Southdown Road,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
330736,Southdown Road,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
330736,Southdown Road,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
330736,Southdown Road,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
330736,Southdown Road,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.32
330736,Southdown Road,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
330736,Southdown Road,2024-01-20T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
330736,Southdown Road,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
330736,Southdown Road,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
330736,Southdown Road,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
330736,Southdown Road,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.21
330736,Southdown Road,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
330736,Southdown Road,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.86
330736,Southdown Road,2024-01-20T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
330736,Southdown Road,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
330736,Southdown Road,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
330736,Southdown Road,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
330736,Southdown Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
330736,Southdown Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330736,Southdown Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
330736,Southdown Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
330736,Southdown Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.78
330736,Southdown Road,2024-01-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
330736,Southdown Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
330736,Southdown Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
330736,Southdown Road,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
330736,Southdown Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
330736,Southdown Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
330736,Southdown Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
330736,Southdown Road,2024-01-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
330736,Southdown Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
330736,Southdown Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
330736,Southdown Road,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
330736,Southdown Road,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,22.8
330736,Southdown Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330736,Southdown Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
330736,Southdown Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330736,Southdown Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
330736,Southdown Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330736,Southdown Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
330736,Southdown Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
330736,Southdown Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
330736,Southdown Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
330736,Southdown Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.46
330736,Southdown Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.09
330736,Southdown Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.2
330736,Southdown Road,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
330736,Southdown Road,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
330736,Southdown Road,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
330736,Southdown Road,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
330736,Southdown Road,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
330736,Southdown Road,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.4
330736,Southdown Road,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
330736,Southdown Road,2024-01-20T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
330736,Southdown Road,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330736,Southdown Road,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
330736,Southdown Road,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
330736,Southdown Road,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
330736,Southdown Road,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
330736,Southdown Road,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.32
330736,Southdown Road,2024-01-20T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
330736,Southdown Road,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
330736,Southdown Road,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
330736,Southdown Road,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
330736,Southdown Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
330736,Southdown Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
330736,Southdown Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
330736,Southdown Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.01
330736,Southdown Road,2024-01-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
330736,Southdown Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
330736,Southdown Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
330736,Southdown Road,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
330736,Southdown Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
330736,Southdown Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
330736,Southdown Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
330736,Southdown Road,2024-01-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
330736,Southdown Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
330736,Southdown Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
330736,Southdown Road,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
330736,Southdown Road,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,22.9
330736,Southdown Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330736,Southdown Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
330736,Southdown Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330736,Southdown Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
330736,Southdown Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330736,Southdown Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
330736,Southdown Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
330736,Southdown Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
330736,Southdown Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
330736,Southdown Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.54
330736,Southdown Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.96
330736,Southdown Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.25
330736,Southdown Road,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
330736,Southdown Road,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
330736,Southdown Road,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
330736,Southdown Road,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
330736,Southdown Road,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
330736,Southdown Road,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.49
330736,Southdown Road,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
330736,Southdown Road,2024-01-20T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
330736,Southdown Road,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330736,Southdown Road,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
330736,Southdown Road,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
330736,Southdown Road,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
330736,Southdown Road,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.21
330736,Southdown Road,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.83
330736,Southdown Road,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.27
330736,Southdown Road,2024-01-20T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
330736,Southdown Road,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
330736,Southdown Road,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
330736,Southdown Road,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
330736,Southdown Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
330736,Southdown Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
330736,Southdown Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
330736,Southdown Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
330736,Southdown Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.42
330736,Southdown Road,2024-01-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
330736,Southdown Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
330736,Southdown Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
330736,Southdown Road,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
330736,Southdown Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330736,Southdown Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.65
330736,Southdown Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
330736,Southdown Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
330736,Southdown Road,2024-01-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
330736,Southdown Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
330736,Southdown Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
330736,Southdown Road,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
330736,Southdown Road,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,22.9
330736,Southdown Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330736,Southdown Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
330736,Southdown Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330736,Southdown Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
330736,Southdown Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330736,Southdown Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
330736,Southdown Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
330736,Southdown Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
330736,Southdown Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
330736,Southdown Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.43
330736,Southdown Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.37
330736,Southdown Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.74
330736,Southdown Road,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
330736,Southdown Road,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
330736,Southdown Road,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
330736,Southdown Road,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
330736,Southdown Road,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
330736,Southdown Road,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.7
330736,Southdown Road,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.6
330736,Southdown Road,2024-01-20T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
330736,Southdown Road,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330736,Southdown Road,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
330736,Southdown Road,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
330736,Southdown Road,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.08
330736,Southdown Road,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
330736,Southdown Road,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.4
330736,Southdown Road,2024-01-20T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
330736,Southdown Road,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
330736,Southdown Road,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
330736,Southdown Road,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
330736,Southdown Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
330736,Southdown Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
330736,Southdown Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
330736,Southdown Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
330736,Southdown Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.81
330736,Southdown Road,2024-01-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
330736,Southdown Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
330736,Southdown Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
330736,Southdown Road,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
330736,Southdown Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
330736,Southdown Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
330736,Southdown Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
330736,Southdown Road,2024-01-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
330736,Southdown Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
330736,Southdown Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
330736,Southdown Road,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
330736,Southdown Road,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,23.0
330736,Southdown Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330736,Southdown Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
330736,Southdown Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330736,Southdown Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
330736,Southdown Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330736,Southdown Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
330736,Southdown Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
330736,Southdown Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
330736,Southdown Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
330736,Southdown Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.03
330736,Southdown Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.36
330736,Southdown Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.97
330736,Southdown Road,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
330736,Southdown Road,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
330736,Southdown Road,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
330736,Southdown Road,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
330736,Southdown Road,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
330736,Southdown Road,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.78
330736,Southdown Road,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
330736,Southdown Road,2024-01-20T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
330736,Southdown Road,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330736,Southdown Road,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
330736,Southdown Road,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
330736,Southdown Road,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
330736,Southdown Road,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.87
330736,Southdown Road,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
330736,Southdown Road,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.66
330736,Southdown Road,2024-01-20T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
330736,Southdown Road,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
330736,Southdown Road,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
330736,Southdown Road,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
330736,Southdown Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
330736,Southdown Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.27
330736,Southdown Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
330736,Southdown Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.33
330736,Southdown Road,2024-01-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
330736,Southdown Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
330736,Southdown Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
330736,Southdown Road,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
330736,Southdown Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
330736,Southdown Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
330736,Southdown Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
330736,Southdown Road,2024-01-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
330736,Southdown Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
330736,Southdown Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
330736,Southdown Road,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
330736,Southdown Road,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,23.0
330736,Southdown Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330736,Southdown Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
330736,Southdown Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
