Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
330736,Southdown Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330736,Southdown Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
330736,Southdown Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
330736,Southdown Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
330736,Southdown Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
330736,Southdown Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.93
330736,Southdown Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.73
330736,Southdown Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.6
330736,Southdown Road,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
330736,Southdown Road,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
330736,Southdown Road,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
330736,Southdown Road,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
330736,Southdown Road,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
330736,Southdown Road,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
330736,Southdown Road,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.33
330736,Southdown Road,2024-01-20T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
330736,Southdown Road,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
330736,Southdown Road,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
330736,Southdown Road,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
330736,Southdown Road,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
330736,Southdown Road,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
330736,Southdown Road,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.72
330736,Southdown Road,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
330736,Southdown Road,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.38
330736,Southdown Road,2024-01-20T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
330736,Southdown Road,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
330736,Southdown Road,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
330736,Southdown Road,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
330736,Southdown Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
330736,Southdown Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.96
330736,Southdown Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.64
330736,Southdown Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.79
330736,Southdown Road,2024-01-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
330736,Southdown Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
330736,Southdown Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
330736,Southdown Road,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
330736,Southdown Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
330736,Southdown Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
330736,Southdown Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
330736,Southdown Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
330736,Southdown Road,2024-01-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
330736,Southdown Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
330736,Southdown Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
330736,Southdown Road,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
330736,Southdown Road,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,23.0
330736,Southdown Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330736,Southdown Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
330736,Southdown Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330736,Southdown Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
330736,Southdown Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330736,Southdown Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
330736,Southdown Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
330736,Southdown Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
330736,Southdown Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
330736,Southdown Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.12
330736,Southdown Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.69
330736,Southdown Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.85
330736,Southdown Road,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
330736,Southdown Road,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
330736,Southdown Road,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
330736,Southdown Road,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
330736,Southdown Road,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.83
330736,Southdown Road,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
330736,Southdown Road,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.32
330736,Southdown Road,2024-01-20T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
330736,Southdown Road,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330736,Southdown Road,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
330736,Southdown Road,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
330736,Southdown Road,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
330736,Southdown Road,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
330736,Southdown Road,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.65
330736,Southdown Road,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
330736,Southdown Road,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.84
330736,Southdown Road,2024-01-20T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
330736,Southdown Road,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
330736,Southdown Road,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
330736,Southdown Road,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
330736,Southdown Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
330736,Southdown Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
330736,Southdown Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
330736,Southdown Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.95
330736,Southdown Road,2024-01-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
330736,Southdown Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
330736,Southdown Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
330736,Southdown Road,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
330736,Southdown Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.2
330736,Southdown Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
330736,Southdown Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
330736,Southdown Road,2024-01-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
330736,Southdown Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
330736,Southdown Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
330736,Southdown Road,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
330736,Southdown Road,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,23.0
330736,Southdown Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330736,Southdown Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
330736,Southdown Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330736,Southdown Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
330736,Southdown Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330736,Southdown Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330736,Southdown Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
330736,Southdown Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
330736,Southdown Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
330736,Southdown Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.98
330736,Southdown Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.01
330736,Southdown Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.36
330736,Southdown Road,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
330736,Southdown Road,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
330736,Southdown Road,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
330736,Southdown Road,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
330736,Southdown Road,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
330736,Southdown Road,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.79
330736,Southdown Road,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
330736,Southdown Road,2024-01-20T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
330736,Southdown Road,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330736,Southdown Road,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
330736,Southdown Road,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
330736,Southdown Road,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
330736,Southdown Road,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.49
330736,Southdown Road,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
330736,Southdown Road,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.84
330736,Southdown Road,2024-01-20T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
330736,Southdown Road,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
330736,Southdown Road,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
330736,Southdown Road,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
330736,Southdown Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
330736,Southdown Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
330736,Southdown Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.86
330736,Southdown Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.19
330736,Southdown Road,2024-01-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
330736,Southdown Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
330736,Southdown Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
330736,Southdown Road,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
330736,Southdown Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.48
330736,Southdown Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
330736,Southdown Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
330736,Southdown Road,2024-01-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
330736,Southdown Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
330736,Southdown Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
330736,Southdown Road,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
330736,Southdown Road,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,23.1
330736,Southdown Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330736,Southdown Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
330736,Southdown Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330736,Southdown Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
330736,Southdown Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
330736,Southdown Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
330736,Southdown Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
330736,Southdown Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
330736,Southdown Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
330736,Southdown Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.8
330736,Southdown Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.43
330736,Southdown Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.54
330736,Southdown Road,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
330736,Southdown Road,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
330736,Southdown Road,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
330736,Southdown Road,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
330736,Southdown Road,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
330736,Southdown Road,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
330736,Southdown Road,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
330736,Southdown Road,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
330736,Southdown Road,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
330736,Southdown Road,2024-01-20T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330736,Southdown Road,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
330736,Southdown Road,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
330736,Southdown Road,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
330736,Southdown Road,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.97
330736,Southdown Road,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
330736,Southdown Road,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.74
330736,Southdown Road,2024-01-20T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
330736,Southdown Road,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
330736,Southdown Road,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
330736,Southdown Road,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
330736,Southdown Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
330736,Southdown Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
330736,Southdown Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
330736,Southdown Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.23
330736,Southdown Road,2024-01-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
330736,Southdown Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
330736,Southdown Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
330736,Southdown Road,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
330736,Southdown Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330736,Southdown Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.3
330736,Southdown Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
330736,Southdown Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
330736,Southdown Road,2024-01-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
330736,Southdown Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
330736,Southdown Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
330736,Southdown Road,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
330736,Southdown Road,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,23.1
330736,Southdown Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330736,Southdown Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
330736,Southdown Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330736,Southdown Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
330736,Southdown Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330736,Southdown Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
330736,Southdown Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
330736,Southdown Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
330736,Southdown Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
330736,Southdown Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.97
330736,Southdown Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.36
330736,Southdown Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.51
330736,Southdown Road,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
330736,Southdown Road,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
330736,Southdown Road,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
330736,Southdown Road,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
330736,Southdown Road,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
330736,Southdown Road,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.77
330736,Southdown Road,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.47
330736,Southdown Road,2024-01-20T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
330736,Southdown Road,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330736,Southdown Road,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
330736,Southdown Road,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
330736,Southdown Road,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
330736,Southdown Road,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.14
330736,Southdown Road,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
330736,Southdown Road,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.1
330736,Southdown Road,2024-01-20T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
330736,Southdown Road,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
330736,Southdown Road,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
330736,Southdown Road,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
330736,Southdown Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
330736,Southdown Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
330736,Southdown Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
330736,Southdown Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.12
330736,Southdown Road,2024-01-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
330736,Southdown Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
330736,Southdown Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
330736,Southdown Road,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
330736,Southdown Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
330736,Southdown Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.35
330736,Southdown Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
330736,Southdown Road,2024-01-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
330736,Southdown Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
330736,Southdown Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
330736,Southdown Road,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
330736,Southdown Road,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,23.1
330736,Southdown Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330736,Southdown Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
330736,Southdown Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330736,Southdown Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
330736,Southdown Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330736,Southdown Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
330736,Southdown Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
330736,Southdown Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
330736,Southdown Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
330736,Southdown Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.15
330736,Southdown Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.88
330736,Southdown Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.2
330736,Southdown Road,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
330736,Southdown Road,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
330736,Southdown Road,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
330736,Southdown Road,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
330736,Southdown Road,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
330736,Southdown Road,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
330736,Southdown Road,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.61
330736,Southdown Road,2024-01-20T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
330736,Southdown Road,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330736,Southdown Road,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
330736,Southdown Road,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
330736,Southdown Road,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
330736,Southdown Road,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.39
330736,Southdown Road,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.8
330736,Southdown Road,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.3
330736,Southdown Road,2024-01-20T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
330736,Southdown Road,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
330736,Southdown Road,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
330736,Southdown Road,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
330736,Southdown Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
330736,Southdown Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
330736,Southdown Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.96
330736,Southdown Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.26
330736,Southdown Road,2024-01-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
330736,Southdown Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
330736,Southdown Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
330736,Southdown Road,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
330736,Southdown Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
330736,Southdown Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
330736,Southdown Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
330736,Southdown Road,2024-01-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
330736,Southdown Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
330736,Southdown Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
330736,Southdown Road,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
330736,Southdown Road,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,23.1
330736,Southdown Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330736,Southdown Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
330736,Southdown Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330736,Southdown Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
330736,Southdown Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330736,Southdown Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
330736,Southdown Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
330736,Southdown Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
330736,Southdown Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
330736,Southdown Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.44
330736,Southdown Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.47
330736,Southdown Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.58
330736,Southdown Road,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
330736,Southdown Road,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
330736,Southdown Road,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
330736,Southdown Road,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
330736,Southdown Road,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
330736,Southdown Road,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
330736,Southdown Road,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.33
330736,Southdown Road,2024-01-20T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
330736,Southdown Road,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
330736,Southdown Road,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
330736,Southdown Road,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
330736,Southdown Road,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
330736,Southdown Road,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.85
330736,Southdown Road,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
330736,Southdown Road,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.41
330736,Southdown Road,2024-01-20T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
330736,Southdown Road,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
330736,Southdown Road,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
330736,Southdown Road,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
330736,Southdown Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
330736,Southdown Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
330736,Southdown Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.8
330736,Southdown Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.83
330736,Southdown Road,2024-01-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
330736,Southdown Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
330736,Southdown Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
330736,Southdown Road,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
330736,Southdown Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.48
330736,Southdown Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.08
330736,Southdown Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
330736,Southdown Road,2024-01-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
330736,Southdown Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
330736,Southdown Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
330736,Southdown Road,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
330736,Southdown Road,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,23.1
330736,Southdown Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330736,Southdown Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
330736,Southdown Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330736,Southdown Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
330736,Southdown Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330736,Southdown Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
330736,Southdown Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
330736,Southdown Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
330736,Southdown Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
330736,Southdown Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.46
330736,Southdown Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.71
330736,Southdown Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.94
330736,Southdown Road,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
330736,Southdown Road,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
330736,Southdown Road,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
330736,Southdown Road,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
330736,Southdown Road,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
330736,Southdown Road,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
330736,Southdown Road,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.42
330736,Southdown Road,2024-01-20T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
330736,Southdown Road,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
330736,Southdown Road,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
330736,Southdown Road,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
330736,Southdown Road,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330736,Southdown Road,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
330736,Southdown Road,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.85
330736,Southdown Road,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.99
330736,Southdown Road,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.94
330736,Southdown Road,2024-01-20T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
330736,Southdown Road,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
330736,Southdown Road,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
330736,Southdown Road,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
330736,Southdown Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
330736,Southdown Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
330736,Southdown Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.18
330736,Southdown Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.95
330736,Southdown Road,2024-01-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
330736,Southdown Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
330736,Southdown Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
330736,Southdown Road,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
330736,Southdown Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330736,Southdown Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
330736,Southdown Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
330736,Southdown Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
330736,Southdown Road,2024-01-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
330736,Southdown Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
330736,Southdown Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
330736,Southdown Road,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
330736,Southdown Road,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,23.2
330736,Southdown Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330736,Southdown Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
330736,Southdown Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330736,Southdown Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
330736,Southdown Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330736,Southdown Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
330736,Southdown Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
330736,Southdown Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
330736,Southdown Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
330736,Southdown Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.91
330736,Southdown Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.95
330736,Southdown Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.92
330736,Southdown Road,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
330736,Southdown Road,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
330736,Southdown Road,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
330736,Southdown Road,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
330736,Southdown Road,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
330736,Southdown Road,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
330736,Southdown Road,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
330736,Southdown Road,2024-01-20T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
330736,Southdown Road,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
330736,Southdown Road,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
330736,Southdown Road,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
330736,Southdown Road,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.85
330736,Southdown Road,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.32
330736,Southdown Road,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.24
330736,Southdown Road,2024-01-20T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
330736,Southdown Road,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
330736,Southdown Road,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
330736,Southdown Road,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
330736,Southdown Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
330736,Southdown Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
330736,Southdown Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
330736,Southdown Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.64
330736,Southdown Road,2024-01-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
330736,Southdown Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
330736,Southdown Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
330736,Southdown Road,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
330736,Southdown Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
330736,Southdown Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
330736,Southdown Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
330736,Southdown Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
330736,Southdown Road,2024-01-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
330736,Southdown Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
330736,Southdown Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
330736,Southdown Road,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
330736,Southdown Road,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,23.2
330736,Southdown Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330736,Southdown Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
330736,Southdown Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330736,Southdown Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
330736,Southdown Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330736,Southdown Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
330736,Southdown Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
330736,Southdown Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
330736,Southdown Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
330736,Southdown Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.48
330736,Southdown Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.24
330736,Southdown Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.84
330736,Southdown Road,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
330736,Southdown Road,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
330736,Southdown Road,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
330736,Southdown Road,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
330736,Southdown Road,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
330736,Southdown Road,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
330736,Southdown Road,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
330736,Southdown Road,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.64
330736,Southdown Road,2024-01-20T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
330736,Southdown Road,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
330736,Southdown Road,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
330736,Southdown Road,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
330736,Southdown Road,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330736,Southdown Road,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
330736,Southdown Road,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.41
330736,Southdown Road,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.55
330736,Southdown Road,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.82
330736,Southdown Road,2024-01-20T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
330736,Southdown Road,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
330736,Southdown Road,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
