Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
330736,Southdown Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
330736,Southdown Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330736,Southdown Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
330736,Southdown Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
330736,Southdown Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.22
330736,Southdown Road,2024-01-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
330736,Southdown Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
330736,Southdown Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
330736,Southdown Road,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
330736,Southdown Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
330736,Southdown Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.49
330736,Southdown Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.36
330736,Southdown Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
330736,Southdown Road,2024-01-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
330736,Southdown Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
330736,Southdown Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
330736,Southdown Road,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
330736,Southdown Road,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,23.3
330736,Southdown Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330736,Southdown Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
330736,Southdown Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330736,Southdown Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
330736,Southdown Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330736,Southdown Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
330736,Southdown Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
330736,Southdown Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
330736,Southdown Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
330736,Southdown Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.36
330736,Southdown Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.79
330736,Southdown Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.12
330736,Southdown Road,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
330736,Southdown Road,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
330736,Southdown Road,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
330736,Southdown Road,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
330736,Southdown Road,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.7
330736,Southdown Road,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
330736,Southdown Road,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
330736,Southdown Road,2024-01-20T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
330736,Southdown Road,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
330736,Southdown Road,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
330736,Southdown Road,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
330736,Southdown Road,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
330736,Southdown Road,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330736,Southdown Road,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.35
330736,Southdown Road,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.17
330736,Southdown Road,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.37
330736,Southdown Road,2024-01-20T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
330736,Southdown Road,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
330736,Southdown Road,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
330736,Southdown Road,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.1
330736,Southdown Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
330736,Southdown Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
330736,Southdown Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.65
330736,Southdown Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.59
330736,Southdown Road,2024-01-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
330736,Southdown Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
330736,Southdown Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
330736,Southdown Road,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
330736,Southdown Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
330736,Southdown Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.72
330736,Southdown Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
330736,Southdown Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
330736,Southdown Road,2024-01-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
330736,Southdown Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
330736,Southdown Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
330736,Southdown Road,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
330736,Southdown Road,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,23.3
330736,Southdown Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330736,Southdown Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
330736,Southdown Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330736,Southdown Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
330736,Southdown Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330736,Southdown Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
330736,Southdown Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
330736,Southdown Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
330736,Southdown Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
330736,Southdown Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.35
330736,Southdown Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.87
330736,Southdown Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.81
330736,Southdown Road,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
330736,Southdown Road,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
330736,Southdown Road,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
330736,Southdown Road,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
330736,Southdown Road,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
330736,Southdown Road,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
330736,Southdown Road,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
330736,Southdown Road,2024-01-20T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330736,Southdown Road,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
330736,Southdown Road,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330736,Southdown Road,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
330736,Southdown Road,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
330736,Southdown Road,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.03
330736,Southdown Road,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.43
330736,Southdown Road,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.38
330736,Southdown Road,2024-01-20T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
330736,Southdown Road,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
330736,Southdown Road,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
330736,Southdown Road,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
330736,Southdown Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.51
330736,Southdown Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
330736,Southdown Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
330736,Southdown Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.68
330736,Southdown Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.6
330736,Southdown Road,2024-01-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
330736,Southdown Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
330736,Southdown Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
330736,Southdown Road,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
330736,Southdown Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
330736,Southdown Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.45
330736,Southdown Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.67
330736,Southdown Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
330736,Southdown Road,2024-01-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
330736,Southdown Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
330736,Southdown Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
330736,Southdown Road,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
330736,Southdown Road,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,23.3
330736,Southdown Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330736,Southdown Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
330736,Southdown Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330736,Southdown Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
330736,Southdown Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330736,Southdown Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
330736,Southdown Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
330736,Southdown Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
330736,Southdown Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
330736,Southdown Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.26
330736,Southdown Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.58
330736,Southdown Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.21
330736,Southdown Road,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
330736,Southdown Road,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
330736,Southdown Road,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
330736,Southdown Road,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
330736,Southdown Road,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
330736,Southdown Road,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
330736,Southdown Road,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.71
330736,Southdown Road,2024-01-20T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
330736,Southdown Road,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
330736,Southdown Road,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
330736,Southdown Road,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
330736,Southdown Road,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
330736,Southdown Road,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.84
330736,Southdown Road,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.97
330736,Southdown Road,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
330736,Southdown Road,2024-01-20T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
330736,Southdown Road,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.5
330736,Southdown Road,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
330736,Southdown Road,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.1
330736,Southdown Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.58
330736,Southdown Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
330736,Southdown Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
330736,Southdown Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.37
330736,Southdown Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.83
330736,Southdown Road,2024-01-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
330736,Southdown Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
330736,Southdown Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
330736,Southdown Road,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
330736,Southdown Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
330736,Southdown Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.48
330736,Southdown Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
330736,Southdown Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
330736,Southdown Road,2024-01-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
330736,Southdown Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
330736,Southdown Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
330736,Southdown Road,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
330736,Southdown Road,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,23.3
330736,Southdown Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330736,Southdown Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
330736,Southdown Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330736,Southdown Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
330736,Southdown Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330736,Southdown Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
330736,Southdown Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
330736,Southdown Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
330736,Southdown Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
330736,Southdown Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.17
330736,Southdown Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.33
330736,Southdown Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.32
330736,Southdown Road,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
330736,Southdown Road,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
330736,Southdown Road,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
330736,Southdown Road,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
330736,Southdown Road,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.13
330736,Southdown Road,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
330736,Southdown Road,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.05
330736,Southdown Road,2024-01-20T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
330736,Southdown Road,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
330736,Southdown Road,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
330736,Southdown Road,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
330736,Southdown Road,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
330736,Southdown Road,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.85
330736,Southdown Road,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.91
330736,Southdown Road,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.0
330736,Southdown Road,2024-01-20T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.5
330736,Southdown Road,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.2
330736,Southdown Road,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
330736,Southdown Road,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.6
330736,Southdown Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.78
330736,Southdown Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
330736,Southdown Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
330736,Southdown Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.82
330736,Southdown Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.96
330736,Southdown Road,2024-01-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
330736,Southdown Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
330736,Southdown Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
330736,Southdown Road,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
330736,Southdown Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.66
330736,Southdown Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
330736,Southdown Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
330736,Southdown Road,2024-01-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
330736,Southdown Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
330736,Southdown Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
330736,Southdown Road,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
330736,Southdown Road,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,23.3
330736,Southdown Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330736,Southdown Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
330736,Southdown Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330736,Southdown Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
330736,Southdown Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330736,Southdown Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
330736,Southdown Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
330736,Southdown Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
330736,Southdown Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.98
330736,Southdown Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.79
330736,Southdown Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.77
330736,Southdown Road,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
330736,Southdown Road,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
330736,Southdown Road,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
330736,Southdown Road,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
330736,Southdown Road,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
330736,Southdown Road,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.99
330736,Southdown Road,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.55
330736,Southdown Road,2024-01-20T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330736,Southdown Road,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
330736,Southdown Road,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
330736,Southdown Road,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
330736,Southdown Road,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
330736,Southdown Road,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
330736,Southdown Road,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.7
330736,Southdown Road,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.94
330736,Southdown Road,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.36
330736,Southdown Road,2024-01-20T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
330736,Southdown Road,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
330736,Southdown Road,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
330736,Southdown Road,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.3
330736,Southdown Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.73
330736,Southdown Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330736,Southdown Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
330736,Southdown Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.1
330736,Southdown Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.8
330736,Southdown Road,2024-01-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
330736,Southdown Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
330736,Southdown Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
330736,Southdown Road,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
330736,Southdown Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.39
330736,Southdown Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.06
330736,Southdown Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
330736,Southdown Road,2024-01-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
330736,Southdown Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
330736,Southdown Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
330736,Southdown Road,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
330736,Southdown Road,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,23.3
330736,Southdown Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330736,Southdown Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
330736,Southdown Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330736,Southdown Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
330736,Southdown Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330736,Southdown Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
330736,Southdown Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
330736,Southdown Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
330736,Southdown Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.14
330736,Southdown Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.09
330736,Southdown Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.39
330736,Southdown Road,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
330736,Southdown Road,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
330736,Southdown Road,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
330736,Southdown Road,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
330736,Southdown Road,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.88
330736,Southdown Road,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
330736,Southdown Road,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.21
330736,Southdown Road,2024-01-20T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330736,Southdown Road,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
330736,Southdown Road,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
330736,Southdown Road,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
330736,Southdown Road,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
330736,Southdown Road,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
330736,Southdown Road,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.92
330736,Southdown Road,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.84
330736,Southdown Road,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.6
330736,Southdown Road,2024-01-20T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.3
330736,Southdown Road,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.6
330736,Southdown Road,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
330736,Southdown Road,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.1
330736,Southdown Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
330736,Southdown Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
330736,Southdown Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
330736,Southdown Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.02
330736,Southdown Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.65
330736,Southdown Road,2024-01-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
330736,Southdown Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
330736,Southdown Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
330736,Southdown Road,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
330736,Southdown Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.52
330736,Southdown Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.05
330736,Southdown Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
330736,Southdown Road,2024-01-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
330736,Southdown Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
330736,Southdown Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
330736,Southdown Road,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
330736,Southdown Road,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,23.3
330736,Southdown Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330736,Southdown Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
330736,Southdown Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330736,Southdown Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
330736,Southdown Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330736,Southdown Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
330736,Southdown Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
330736,Southdown Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
330736,Southdown Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.91
330736,Southdown Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.65
330736,Southdown Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.09
330736,Southdown Road,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
330736,Southdown Road,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
330736,Southdown Road,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
330736,Southdown Road,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
330736,Southdown Road,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.33
330736,Southdown Road,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.49
330736,Southdown Road,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
330736,Southdown Road,2024-01-20T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
330736,Southdown Road,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
330736,Southdown Road,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
330736,Southdown Road,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
330736,Southdown Road,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
330736,Southdown Road,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.27
330736,Southdown Road,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
330736,Southdown Road,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.32
330736,Southdown Road,2024-01-20T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
330736,Southdown Road,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
330736,Southdown Road,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
330736,Southdown Road,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.4
330736,Southdown Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
330736,Southdown Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
330736,Southdown Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
330736,Southdown Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
330736,Southdown Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.56
330736,Southdown Road,2024-01-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
330736,Southdown Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
330736,Southdown Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
330736,Southdown Road,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
330736,Southdown Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.97
330736,Southdown Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
330736,Southdown Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
330736,Southdown Road,2024-01-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
330736,Southdown Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
330736,Southdown Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
330736,Southdown Road,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
330736,Southdown Road,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,23.3
330736,Southdown Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330736,Southdown Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
330736,Southdown Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330736,Southdown Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
330736,Southdown Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330736,Southdown Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
330736,Southdown Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
330736,Southdown Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
330736,Southdown Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
330736,Southdown Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.96
330736,Southdown Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.49
330736,Southdown Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.83
330736,Southdown Road,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
330736,Southdown Road,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
330736,Southdown Road,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
330736,Southdown Road,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
330736,Southdown Road,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330736,Southdown Road,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.19
330736,Southdown Road,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.23
330736,Southdown Road,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
330736,Southdown Road,2024-01-20T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
330736,Southdown Road,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
330736,Southdown Road,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
330736,Southdown Road,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
330736,Southdown Road,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
330736,Southdown Road,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
330736,Southdown Road,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.9
330736,Southdown Road,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.24
330736,Southdown Road,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.19
330736,Southdown Road,2024-01-20T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
330736,Southdown Road,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
330736,Southdown Road,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
330736,Southdown Road,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.3
330736,Southdown Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
330736,Southdown Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
330736,Southdown Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
330736,Southdown Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
330736,Southdown Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.35
330736,Southdown Road,2024-01-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
330736,Southdown Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
330736,Southdown Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
330736,Southdown Road,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
330736,Southdown Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
330736,Southdown Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.17
330736,Southdown Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.71
330736,Southdown Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
330736,Southdown Road,2024-01-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
330736,Southdown Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
330736,Southdown Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
330736,Southdown Road,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
330736,Southdown Road,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,23.3
330736,Southdown Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330736,Southdown Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330736,Southdown Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330736,Southdown Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
330736,Southdown Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330736,Southdown Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
330736,Southdown Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
330736,Southdown Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
330736,Southdown Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
330736,Southdown Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.76
330736,Southdown Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.23
330736,Southdown Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.27
330736,Southdown Road,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
330736,Southdown Road,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
330736,Southdown Road,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
330736,Southdown Road,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
330736,Southdown Road,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.51
330736,Southdown Road,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
330736,Southdown Road,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
330736,Southdown Road,2024-01-20T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
330736,Southdown Road,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
330736,Southdown Road,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
330736,Southdown Road,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
330736,Southdown Road,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
330736,Southdown Road,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
330736,Southdown Road,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.03
330736,Southdown Road,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.54
330736,Southdown Road,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.2
330736,Southdown Road,2024-01-20T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
330736,Southdown Road,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
330736,Southdown Road,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.5
330736,Southdown Road,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.4
330736,Southdown Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
330736,Southdown Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
330736,Southdown Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.24
330736,Southdown Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.16
330736,Southdown Road,2024-01-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
330736,Southdown Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
330736,Southdown Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
330736,Southdown Road,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
330736,Southdown Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.39
330736,Southdown Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
330736,Southdown Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
330736,Southdown Road,2024-01-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
330736,Southdown Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
330736,Southdown Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
330736,Southdown Road,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
330736,Southdown Road,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,23.3
330736,Southdown Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330736,Southdown Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
330736,Southdown Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330736,Southdown Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
330736,Southdown Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
330736,Southdown Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
330736,Southdown Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
330736,Southdown Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
330736,Southdown Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.4
