Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.66
330736,Southdown Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.17
330736,Southdown Road,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
330736,Southdown Road,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
330736,Southdown Road,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
330736,Southdown Road,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
330736,Southdown Road,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.58
330736,Southdown Road,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
330736,Southdown Road,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.65
330736,Southdown Road,2024-01-20T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
330736,Southdown Road,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
330736,Southdown Road,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
330736,Southdown Road,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
330736,Southdown Road,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.51
330736,Southdown Road,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.72
330736,Southdown Road,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.67
330736,Southdown Road,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.41
330736,Southdown Road,2024-01-20T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,54.6
330736,Southdown Road,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
330736,Southdown Road,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.9
330736,Southdown Road,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.8
330736,Southdown Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
330736,Southdown Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
330736,Southdown Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.73
330736,Southdown Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.06
330736,Southdown Road,2024-01-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
330736,Southdown Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
330736,Southdown Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
330736,Southdown Road,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
330736,Southdown Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
330736,Southdown Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
330736,Southdown Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.54
330736,Southdown Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
330736,Southdown Road,2024-01-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
330736,Southdown Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
330736,Southdown Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
330736,Southdown Road,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
330736,Southdown Road,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,23.3
330736,Southdown Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330736,Southdown Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
330736,Southdown Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330736,Southdown Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
330736,Southdown Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330736,Southdown Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
330736,Southdown Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
330736,Southdown Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
330736,Southdown Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
330736,Southdown Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.04
330736,Southdown Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.03
330736,Southdown Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.69
330736,Southdown Road,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
330736,Southdown Road,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
330736,Southdown Road,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
330736,Southdown Road,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
330736,Southdown Road,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.96
330736,Southdown Road,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
330736,Southdown Road,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.74
330736,Southdown Road,2024-01-20T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
330736,Southdown Road,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
330736,Southdown Road,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
330736,Southdown Road,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
330736,Southdown Road,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.39
330736,Southdown Road,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
330736,Southdown Road,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.58
330736,Southdown Road,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.69
330736,Southdown Road,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.03
330736,Southdown Road,2024-01-20T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
330736,Southdown Road,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.8
330736,Southdown Road,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.3
330736,Southdown Road,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.8
330736,Southdown Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
330736,Southdown Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
330736,Southdown Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.59
330736,Southdown Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.13
330736,Southdown Road,2024-01-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
330736,Southdown Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
330736,Southdown Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
330736,Southdown Road,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.1
330736,Southdown Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
330736,Southdown Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
330736,Southdown Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
330736,Southdown Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
330736,Southdown Road,2024-01-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
330736,Southdown Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
330736,Southdown Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
330736,Southdown Road,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
330736,Southdown Road,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,23.2
330736,Southdown Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330736,Southdown Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
330736,Southdown Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330736,Southdown Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
330736,Southdown Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330736,Southdown Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
330736,Southdown Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
330736,Southdown Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
330736,Southdown Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
330736,Southdown Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.35
330736,Southdown Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.14
330736,Southdown Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.64
330736,Southdown Road,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
330736,Southdown Road,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
330736,Southdown Road,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
330736,Southdown Road,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
330736,Southdown Road,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.17
330736,Southdown Road,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
330736,Southdown Road,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
330736,Southdown Road,2024-01-20T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
330736,Southdown Road,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
330736,Southdown Road,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
330736,Southdown Road,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
330736,Southdown Road,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.53
330736,Southdown Road,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
330736,Southdown Road,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.47
330736,Southdown Road,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.69
330736,Southdown Road,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.39
330736,Southdown Road,2024-01-20T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
330736,Southdown Road,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.6
330736,Southdown Road,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
330736,Southdown Road,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.0
330736,Southdown Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
330736,Southdown Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
330736,Southdown Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.91
330736,Southdown Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.19
330736,Southdown Road,2024-01-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
330736,Southdown Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
330736,Southdown Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
330736,Southdown Road,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.1
330736,Southdown Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.25
330736,Southdown Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.75
330736,Southdown Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
330736,Southdown Road,2024-01-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
330736,Southdown Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
330736,Southdown Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
330736,Southdown Road,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
330736,Southdown Road,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,23.1
330736,Southdown Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330736,Southdown Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
330736,Southdown Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330736,Southdown Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
330736,Southdown Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330736,Southdown Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
330736,Southdown Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
330736,Southdown Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
330736,Southdown Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
330736,Southdown Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.91
330736,Southdown Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.31
330736,Southdown Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.75
330736,Southdown Road,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
330736,Southdown Road,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
330736,Southdown Road,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
330736,Southdown Road,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
330736,Southdown Road,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.84
330736,Southdown Road,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
330736,Southdown Road,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.63
330736,Southdown Road,2024-01-20T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
330736,Southdown Road,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
330736,Southdown Road,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
330736,Southdown Road,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
330736,Southdown Road,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
330736,Southdown Road,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.91
330736,Southdown Road,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.56
330736,Southdown Road,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.4
330736,Southdown Road,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.98
330736,Southdown Road,2024-01-20T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
330736,Southdown Road,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.8
330736,Southdown Road,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.9
330736,Southdown Road,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.7
330736,Southdown Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
330736,Southdown Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
330736,Southdown Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
330736,Southdown Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.55
330736,Southdown Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.97
330736,Southdown Road,2024-01-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
330736,Southdown Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
330736,Southdown Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
330736,Southdown Road,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
330736,Southdown Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
330736,Southdown Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.88
330736,Southdown Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.16
330736,Southdown Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
330736,Southdown Road,2024-01-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
330736,Southdown Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
330736,Southdown Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
330736,Southdown Road,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
330736,Southdown Road,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,23.1
330736,Southdown Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330736,Southdown Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
330736,Southdown Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330736,Southdown Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
330736,Southdown Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330736,Southdown Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
330736,Southdown Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
330736,Southdown Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
330736,Southdown Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.49
330736,Southdown Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.22
330736,Southdown Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.45
330736,Southdown Road,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
330736,Southdown Road,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
330736,Southdown Road,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
330736,Southdown Road,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
330736,Southdown Road,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.24
330736,Southdown Road,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
330736,Southdown Road,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.39
330736,Southdown Road,2024-01-20T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
330736,Southdown Road,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
330736,Southdown Road,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
330736,Southdown Road,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
330736,Southdown Road,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.61
330736,Southdown Road,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.49
330736,Southdown Road,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.29
330736,Southdown Road,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.97
330736,Southdown Road,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.59
330736,Southdown Road,2024-01-20T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
330736,Southdown Road,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.9
330736,Southdown Road,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.4
330736,Southdown Road,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.3
330736,Southdown Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
330736,Southdown Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.74
330736,Southdown Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.11
330736,Southdown Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.54
330736,Southdown Road,2024-01-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
330736,Southdown Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
330736,Southdown Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
330736,Southdown Road,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
330736,Southdown Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.53
330736,Southdown Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.43
330736,Southdown Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
330736,Southdown Road,2024-01-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
330736,Southdown Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
330736,Southdown Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.4
330736,Southdown Road,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
330736,Southdown Road,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,23.0
330736,Southdown Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330736,Southdown Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
330736,Southdown Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330736,Southdown Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
330736,Southdown Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330736,Southdown Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
330736,Southdown Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
330736,Southdown Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
330736,Southdown Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.8
330736,Southdown Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.65
330736,Southdown Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.14
330736,Southdown Road,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
330736,Southdown Road,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
330736,Southdown Road,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
330736,Southdown Road,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
330736,Southdown Road,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
330736,Southdown Road,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.3
330736,Southdown Road,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
330736,Southdown Road,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.99
330736,Southdown Road,2024-01-20T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
330736,Southdown Road,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
330736,Southdown Road,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
330736,Southdown Road,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
330736,Southdown Road,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
330736,Southdown Road,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.53
330736,Southdown Road,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.83
330736,Southdown Road,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.8
330736,Southdown Road,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,24.33
330736,Southdown Road,2024-01-20T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
330736,Southdown Road,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.2
330736,Southdown Road,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.8
330736,Southdown Road,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.6
330736,Southdown Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
330736,Southdown Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.99
330736,Southdown Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.07
330736,Southdown Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.17
330736,Southdown Road,2024-01-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
330736,Southdown Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
330736,Southdown Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
330736,Southdown Road,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
330736,Southdown Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330736,Southdown Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.44
330736,Southdown Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.28
330736,Southdown Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
330736,Southdown Road,2024-01-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
330736,Southdown Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
330736,Southdown Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
330736,Southdown Road,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
330736,Southdown Road,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,23.0
330736,Southdown Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330736,Southdown Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
330736,Southdown Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330736,Southdown Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
330736,Southdown Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330736,Southdown Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
330736,Southdown Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
330736,Southdown Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
330736,Southdown Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.55
330736,Southdown Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.31
330736,Southdown Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.49
330736,Southdown Road,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
330736,Southdown Road,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
330736,Southdown Road,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
330736,Southdown Road,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
330736,Southdown Road,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
330736,Southdown Road,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.03
330736,Southdown Road,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.2
330736,Southdown Road,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.65
330736,Southdown Road,2024-01-20T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
330736,Southdown Road,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
330736,Southdown Road,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
330736,Southdown Road,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
330736,Southdown Road,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
330736,Southdown Road,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
330736,Southdown Road,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.55
330736,Southdown Road,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.97
330736,Southdown Road,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.25
330736,Southdown Road,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,28.25
330736,Southdown Road,2024-01-20T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.5
330736,Southdown Road,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.7
330736,Southdown Road,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.0
330736,Southdown Road,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.4
330736,Southdown Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
330736,Southdown Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.92
330736,Southdown Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.69
330736,Southdown Road,2024-01-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
330736,Southdown Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
330736,Southdown Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
330736,Southdown Road,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
330736,Southdown Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330736,Southdown Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330736,Southdown Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.69
330736,Southdown Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.84
330736,Southdown Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
330736,Southdown Road,2024-01-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
330736,Southdown Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
330736,Southdown Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
330736,Southdown Road,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
330736,Southdown Road,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,23.0
330736,Southdown Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330736,Southdown Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
330736,Southdown Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330736,Southdown Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
330736,Southdown Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330736,Southdown Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
330736,Southdown Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
330736,Southdown Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.27
330736,Southdown Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.21
330736,Southdown Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.61
330736,Southdown Road,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
330736,Southdown Road,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
330736,Southdown Road,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
330736,Southdown Road,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
330736,Southdown Road,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
330736,Southdown Road,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.31
330736,Southdown Road,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
330736,Southdown Road,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.01
330736,Southdown Road,2024-01-20T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
330736,Southdown Road,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
330736,Southdown Road,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
330736,Southdown Road,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
330736,Southdown Road,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
330736,Southdown Road,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.64
330736,Southdown Road,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.57
330736,Southdown Road,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.26
330736,Southdown Road,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.12
330736,Southdown Road,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,28.15
330736,Southdown Road,2024-01-20T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,55.0
330736,Southdown Road,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.8
330736,Southdown Road,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.1
330736,Southdown Road,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.7
330736,Southdown Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
330736,Southdown Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
330736,Southdown Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.69
330736,Southdown Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.79
330736,Southdown Road,2024-01-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
330736,Southdown Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
330736,Southdown Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
330736,Southdown Road,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
330736,Southdown Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330736,Southdown Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.35
330736,Southdown Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
330736,Southdown Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
330736,Southdown Road,2024-01-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
330736,Southdown Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
330736,Southdown Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
330736,Southdown Road,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
330736,Southdown Road,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,22.9
330736,Southdown Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330736,Southdown Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
330736,Southdown Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330736,Southdown Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
330736,Southdown Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330736,Southdown Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
330736,Southdown Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
330736,Southdown Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
330736,Southdown Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.44
330736,Southdown Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.52
330736,Southdown Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.35
330736,Southdown Road,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
330736,Southdown Road,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
330736,Southdown Road,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
330736,Southdown Road,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
330736,Southdown Road,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
330736,Southdown Road,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.41
330736,Southdown Road,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.93
330736,Southdown Road,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.87
330736,Southdown Road,2024-01-20T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
330736,Southdown Road,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
330736,Southdown Road,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
330736,Southdown Road,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
330736,Southdown Road,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.62
330736,Southdown Road,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.49
330736,Southdown Road,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.8
330736,Southdown Road,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,27.71
330736,Southdown Road,2024-01-20T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,58.6
330736,Southdown Road,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.9
330736,Southdown Road,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.6
330736,Southdown Road,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.3
330736,Southdown Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
330736,Southdown Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
330736,Southdown Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.56
330736,Southdown Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.35
330736,Southdown Road,2024-01-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
330736,Southdown Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
330736,Southdown Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
330736,Southdown Road,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
330736,Southdown Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.38
330736,Southdown Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.5
330736,Southdown Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
330736,Southdown Road,2024-01-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
330736,Southdown Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
330736,Southdown Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
330736,Southdown Road,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
330736,Southdown Road,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,22.8
330736,Southdown Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330736,Southdown Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
330736,Southdown Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330736,Southdown Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
330736,Southdown Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
330736,Southdown Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
330736,Southdown Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
330736,Southdown Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
330736,Southdown Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
330736,Southdown Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.2
330736,Southdown Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.79
330736,Southdown Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.27
330736,Southdown Road,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
330736,Southdown Road,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
330736,Southdown Road,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
330736,Southdown Road,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
330736,Southdown Road,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
330736,Southdown Road,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
330736,Southdown Road,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.69
330736,Southdown Road,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
330736,Southdown Road,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.34
330736,Southdown Road,2024-01-20T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
330736,Southdown Road,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
330736,Southdown Road,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
330736,Southdown Road,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.3
330736,Southdown Road,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
330736,Southdown Road,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
330736,Southdown Road,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.38
330736,Southdown Road,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.64
330736,Southdown Road,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,28.86
330736,Southdown Road,2024-01-20T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.2
330736,Southdown Road,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.4
330736,Southdown Road,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.0
330736,Southdown Road,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.3
330736,Southdown Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
330736,Southdown Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
330736,Southdown Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.52
