Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.86
330736,Southdown Road,2024-01-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
330736,Southdown Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
330736,Southdown Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
330736,Southdown Road,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
330736,Southdown Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.99
330736,Southdown Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.96
330736,Southdown Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
330736,Southdown Road,2024-01-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
330736,Southdown Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
330736,Southdown Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
330736,Southdown Road,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
330736,Southdown Road,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,22.8
330736,Southdown Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330736,Southdown Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
330736,Southdown Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330736,Southdown Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
330736,Southdown Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330736,Southdown Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
330736,Southdown Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
330736,Southdown Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.06
330736,Southdown Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.54
330736,Southdown Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.05
330736,Southdown Road,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,108.6
330736,Southdown Road,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
330736,Southdown Road,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
330736,Southdown Road,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
330736,Southdown Road,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
330736,Southdown Road,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
330736,Southdown Road,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
330736,Southdown Road,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.11
330736,Southdown Road,2024-01-20T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
330736,Southdown Road,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
330736,Southdown Road,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
330736,Southdown Road,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
330736,Southdown Road,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
330736,Southdown Road,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
330736,Southdown Road,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.21
330736,Southdown Road,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.34
330736,Southdown Road,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,30.09
330736,Southdown Road,2024-01-20T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,57.4
330736,Southdown Road,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.4
330736,Southdown Road,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.2
330736,Southdown Road,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.5
330736,Southdown Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.76
330736,Southdown Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
330736,Southdown Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.48
330736,Southdown Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.99
330736,Southdown Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.65
330736,Southdown Road,2024-01-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
330736,Southdown Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
330736,Southdown Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
330736,Southdown Road,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.9
330736,Southdown Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330736,Southdown Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.7
330736,Southdown Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.6
330736,Southdown Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
330736,Southdown Road,2024-01-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
330736,Southdown Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
330736,Southdown Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
330736,Southdown Road,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
330736,Southdown Road,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,22.7
330736,Southdown Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330736,Southdown Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
330736,Southdown Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330736,Southdown Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
330736,Southdown Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
330736,Southdown Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
330736,Southdown Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
330736,Southdown Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.57
330736,Southdown Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.04
330736,Southdown Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.49
330736,Southdown Road,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,118.1
330736,Southdown Road,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
330736,Southdown Road,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
330736,Southdown Road,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
330736,Southdown Road,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
330736,Southdown Road,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
330736,Southdown Road,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.44
330736,Southdown Road,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
330736,Southdown Road,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.06
330736,Southdown Road,2024-01-20T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
330736,Southdown Road,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
330736,Southdown Road,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
330736,Southdown Road,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.8
330736,Southdown Road,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330736,Southdown Road,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
330736,Southdown Road,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.72
330736,Southdown Road,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.82
330736,Southdown Road,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.2
330736,Southdown Road,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,26.86
330736,Southdown Road,2024-01-20T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.8
330736,Southdown Road,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.1
330736,Southdown Road,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.7
330736,Southdown Road,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.7
330736,Southdown Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.64
330736,Southdown Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
330736,Southdown Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.74
330736,Southdown Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.88
330736,Southdown Road,2024-01-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
330736,Southdown Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
330736,Southdown Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
330736,Southdown Road,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.1
330736,Southdown Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.82
330736,Southdown Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.52
330736,Southdown Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
330736,Southdown Road,2024-01-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
330736,Southdown Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
330736,Southdown Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
330736,Southdown Road,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
330736,Southdown Road,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,22.6
330736,Southdown Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330736,Southdown Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
330736,Southdown Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330736,Southdown Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
330736,Southdown Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330736,Southdown Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
330736,Southdown Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
330736,Southdown Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
330736,Southdown Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.47
330736,Southdown Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.55
330736,Southdown Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.62
330736,Southdown Road,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
330736,Southdown Road,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
330736,Southdown Road,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
330736,Southdown Road,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
330736,Southdown Road,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
330736,Southdown Road,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.26
330736,Southdown Road,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
330736,Southdown Road,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.94
330736,Southdown Road,2024-01-20T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
330736,Southdown Road,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
330736,Southdown Road,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
330736,Southdown Road,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.9
330736,Southdown Road,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.68
330736,Southdown Road,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
330736,Southdown Road,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.51
330736,Southdown Road,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.95
330736,Southdown Road,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,33.04
330736,Southdown Road,2024-01-20T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,70.5
330736,Southdown Road,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.7
330736,Southdown Road,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.5
330736,Southdown Road,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,137.8
330736,Southdown Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
330736,Southdown Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.89
330736,Southdown Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.88
330736,Southdown Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.24
330736,Southdown Road,2024-01-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
330736,Southdown Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
330736,Southdown Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.3
330736,Southdown Road,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
330736,Southdown Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.13
330736,Southdown Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.72
330736,Southdown Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.14
330736,Southdown Road,2024-01-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
330736,Southdown Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
330736,Southdown Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
330736,Southdown Road,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
330736,Southdown Road,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,22.5
330736,Southdown Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330736,Southdown Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
330736,Southdown Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330736,Southdown Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
330736,Southdown Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330736,Southdown Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
330736,Southdown Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
330736,Southdown Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.8
330736,Southdown Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.85
330736,Southdown Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,65.36
330736,Southdown Road,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,112.4
330736,Southdown Road,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
330736,Southdown Road,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
330736,Southdown Road,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
330736,Southdown Road,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.5
330736,Southdown Road,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.04
330736,Southdown Road,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
330736,Southdown Road,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.29
330736,Southdown Road,2024-01-20T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
330736,Southdown Road,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
330736,Southdown Road,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
330736,Southdown Road,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
330736,Southdown Road,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.46
330736,Southdown Road,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
330736,Southdown Road,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.66
330736,Southdown Road,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.73
330736,Southdown Road,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,33.78
330736,Southdown Road,2024-01-20T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,82.0
330736,Southdown Road,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.2
330736,Southdown Road,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.1
330736,Southdown Road,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.9
330736,Southdown Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
330736,Southdown Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.66
330736,Southdown Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.97
330736,Southdown Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.6
330736,Southdown Road,2024-01-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
330736,Southdown Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
330736,Southdown Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
330736,Southdown Road,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.3
330736,Southdown Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
330736,Southdown Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.23
330736,Southdown Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.17
330736,Southdown Road,2024-01-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
330736,Southdown Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
330736,Southdown Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
330736,Southdown Road,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
330736,Southdown Road,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,22.4
330736,Southdown Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330736,Southdown Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
330736,Southdown Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330736,Southdown Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
330736,Southdown Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330736,Southdown Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
330736,Southdown Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
330736,Southdown Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
330736,Southdown Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.86
330736,Southdown Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.07
330736,Southdown Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,66.85
330736,Southdown Road,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,125.4
330736,Southdown Road,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
330736,Southdown Road,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
330736,Southdown Road,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
330736,Southdown Road,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
330736,Southdown Road,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.84
330736,Southdown Road,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
330736,Southdown Road,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.26
330736,Southdown Road,2024-01-20T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
330736,Southdown Road,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
330736,Southdown Road,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
330736,Southdown Road,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
330736,Southdown Road,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.75
330736,Southdown Road,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.36
330736,Southdown Road,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.23
330736,Southdown Road,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.55
330736,Southdown Road,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,34.88
330736,Southdown Road,2024-01-20T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,91.4
330736,Southdown Road,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.6
330736,Southdown Road,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.7
330736,Southdown Road,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,145.0
330736,Southdown Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
330736,Southdown Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
330736,Southdown Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.32
330736,Southdown Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.89
330736,Southdown Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.38
330736,Southdown Road,2024-01-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
330736,Southdown Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
330736,Southdown Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
330736,Southdown Road,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.4
330736,Southdown Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.78
330736,Southdown Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.2
330736,Southdown Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
330736,Southdown Road,2024-01-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
330736,Southdown Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
330736,Southdown Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
330736,Southdown Road,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
330736,Southdown Road,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,22.3
330736,Southdown Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330736,Southdown Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
330736,Southdown Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330736,Southdown Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
330736,Southdown Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330736,Southdown Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
330736,Southdown Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
330736,Southdown Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
330736,Southdown Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.17
330736,Southdown Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.54
330736,Southdown Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,66.37
330736,Southdown Road,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,143.4
330736,Southdown Road,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
330736,Southdown Road,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
330736,Southdown Road,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
330736,Southdown Road,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
330736,Southdown Road,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
330736,Southdown Road,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.99
330736,Southdown Road,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.35
330736,Southdown Road,2024-01-20T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
330736,Southdown Road,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
330736,Southdown Road,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
330736,Southdown Road,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
330736,Southdown Road,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.75
330736,Southdown Road,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.55
330736,Southdown Road,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.38
330736,Southdown Road,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.2
330736,Southdown Road,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,36.77
330736,Southdown Road,2024-01-20T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,88.3
330736,Southdown Road,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.9
330736,Southdown Road,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.8
330736,Southdown Road,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,153.0
330736,Southdown Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
330736,Southdown Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
330736,Southdown Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
330736,Southdown Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.26
330736,Southdown Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.26
330736,Southdown Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.29
330736,Southdown Road,2024-01-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
330736,Southdown Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
330736,Southdown Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
330736,Southdown Road,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.7
330736,Southdown Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330736,Southdown Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
330736,Southdown Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
330736,Southdown Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.18
330736,Southdown Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
330736,Southdown Road,2024-01-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
330736,Southdown Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
330736,Southdown Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
330736,Southdown Road,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
330736,Southdown Road,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,22.3
330736,Southdown Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330736,Southdown Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
330736,Southdown Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330736,Southdown Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
330736,Southdown Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330736,Southdown Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
330736,Southdown Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
330736,Southdown Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
330736,Southdown Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
330736,Southdown Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.08
330736,Southdown Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.62
330736,Southdown Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,64.98
330736,Southdown Road,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,144.4
330736,Southdown Road,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
330736,Southdown Road,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
330736,Southdown Road,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
330736,Southdown Road,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
330736,Southdown Road,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.49
330736,Southdown Road,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
330736,Southdown Road,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.27
330736,Southdown Road,2024-01-20T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
330736,Southdown Road,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
330736,Southdown Road,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
330736,Southdown Road,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
330736,Southdown Road,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
330736,Southdown Road,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.63
330736,Southdown Road,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.1
330736,Southdown Road,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.83
330736,Southdown Road,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,35.5
330736,Southdown Road,2024-01-20T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,87.3
330736,Southdown Road,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.9
330736,Southdown Road,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.2
330736,Southdown Road,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,147.4
330736,Southdown Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
330736,Southdown Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
330736,Southdown Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
330736,Southdown Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
330736,Southdown Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.05
330736,Southdown Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.16
330736,Southdown Road,2024-01-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
330736,Southdown Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
330736,Southdown Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
330736,Southdown Road,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
330736,Southdown Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330736,Southdown Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.06
330736,Southdown Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.17
330736,Southdown Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
330736,Southdown Road,2024-01-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
330736,Southdown Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
330736,Southdown Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
330736,Southdown Road,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
330736,Southdown Road,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,22.2
330736,Southdown Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330736,Southdown Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
330736,Southdown Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330736,Southdown Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
330736,Southdown Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330736,Southdown Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
330736,Southdown Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
330736,Southdown Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
330736,Southdown Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.24
330736,Southdown Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.5
330736,Southdown Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,61.59
330736,Southdown Road,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,127.8
330736,Southdown Road,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
330736,Southdown Road,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
330736,Southdown Road,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
330736,Southdown Road,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
330736,Southdown Road,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
330736,Southdown Road,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.15
330736,Southdown Road,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.95
330736,Southdown Road,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.13
330736,Southdown Road,2024-01-20T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
330736,Southdown Road,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
330736,Southdown Road,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
330736,Southdown Road,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.7
330736,Southdown Road,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
330736,Southdown Road,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.52
330736,Southdown Road,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.3
330736,Southdown Road,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.69
330736,Southdown Road,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,32.86
330736,Southdown Road,2024-01-20T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,78.4
330736,Southdown Road,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.6
330736,Southdown Road,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.6
330736,Southdown Road,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,136.7
330736,Southdown Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
330736,Southdown Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
330736,Southdown Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
330736,Southdown Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
330736,Southdown Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.64
330736,Southdown Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.01
330736,Southdown Road,2024-01-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
330736,Southdown Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
330736,Southdown Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
330736,Southdown Road,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.7
330736,Southdown Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330736,Southdown Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.92
330736,Southdown Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.22
330736,Southdown Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
330736,Southdown Road,2024-01-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
330736,Southdown Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
330736,Southdown Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
330736,Southdown Road,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
330736,Southdown Road,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,22.1
330736,Southdown Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330736,Southdown Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
330736,Southdown Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330736,Southdown Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
330736,Southdown Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330736,Southdown Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
330736,Southdown Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
330736,Southdown Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
330736,Southdown Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.57
330736,Southdown Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.5
330736,Southdown Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,67.51
330736,Southdown Road,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,144.8
330736,Southdown Road,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
330736,Southdown Road,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
330736,Southdown Road,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
330736,Southdown Road,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
330736,Southdown Road,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
330736,Southdown Road,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.71
330736,Southdown Road,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
330736,Southdown Road,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.66
330736,Southdown Road,2024-01-20T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
330736,Southdown Road,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
330736,Southdown Road,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
330736,Southdown Road,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
330736,Southdown Road,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
330736,Southdown Road,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
330736,Southdown Road,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
330736,Southdown Road,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.62
330736,Southdown Road,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.39
330736,Southdown Road,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,29.19
330736,Southdown Road,2024-01-20T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,57.5
330736,Southdown Road,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.7
330736,Southdown Road,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.1
330736,Southdown Road,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.8
330736,Southdown Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
330736,Southdown Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
330736,Southdown Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.95
330736,Southdown Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.32
330736,Southdown Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.36
330736,Southdown Road,2024-01-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.1
330736,Southdown Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
330736,Southdown Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
330736,Southdown Road,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.6
330736,Southdown Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.94
330736,Southdown Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.71
330736,Southdown Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
330736,Southdown Road,2024-01-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
330736,Southdown Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
330736,Southdown Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
330736,Southdown Road,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
330736,Southdown Road,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,22.0
330736,Southdown Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330736,Southdown Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
330736,Southdown Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330736,Southdown Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
330736,Southdown Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330736,Southdown Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
330736,Southdown Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
330736,Southdown Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.22
330736,Southdown Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.44
330736,Southdown Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,65.75
330736,Southdown Road,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,126.1
330736,Southdown Road,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
330736,Southdown Road,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
