Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
330736,Southdown Road,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
330736,Southdown Road,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
330736,Southdown Road,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.21
330736,Southdown Road,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
330736,Southdown Road,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.38
330736,Southdown Road,2024-01-20T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
330736,Southdown Road,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
330736,Southdown Road,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
330736,Southdown Road,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
330736,Southdown Road,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.57
330736,Southdown Road,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
330736,Southdown Road,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.31
330736,Southdown Road,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.26
330736,Southdown Road,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,34.19
330736,Southdown Road,2024-01-20T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,74.3
330736,Southdown Road,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.5
330736,Southdown Road,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.9
330736,Southdown Road,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.7
330736,Southdown Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
330736,Southdown Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
330736,Southdown Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
330736,Southdown Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.15
330736,Southdown Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.72
330736,Southdown Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.13
330736,Southdown Road,2024-01-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.5
330736,Southdown Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
330736,Southdown Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
330736,Southdown Road,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.4
330736,Southdown Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330736,Southdown Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
330736,Southdown Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
330736,Southdown Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.53
330736,Southdown Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.73
330736,Southdown Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
330736,Southdown Road,2024-01-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
330736,Southdown Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
330736,Southdown Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.1
330736,Southdown Road,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
330736,Southdown Road,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,22.0
330736,Southdown Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330736,Southdown Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
330736,Southdown Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330736,Southdown Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
330736,Southdown Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330736,Southdown Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
330736,Southdown Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
330736,Southdown Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.2
330736,Southdown Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.68
330736,Southdown Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,65.58
330736,Southdown Road,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,117.6
330736,Southdown Road,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
330736,Southdown Road,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
330736,Southdown Road,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
330736,Southdown Road,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
330736,Southdown Road,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330736,Southdown Road,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.31
330736,Southdown Road,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.73
330736,Southdown Road,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
330736,Southdown Road,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.5
330736,Southdown Road,2024-01-20T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
330736,Southdown Road,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
330736,Southdown Road,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
330736,Southdown Road,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
330736,Southdown Road,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
330736,Southdown Road,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
330736,Southdown Road,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.98
330736,Southdown Road,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.12
330736,Southdown Road,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,26.54
330736,Southdown Road,2024-01-20T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,69.8
330736,Southdown Road,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
330736,Southdown Road,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
330736,Southdown Road,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.7
330736,Southdown Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
330736,Southdown Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.22
330736,Southdown Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.91
330736,Southdown Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.87
330736,Southdown Road,2024-01-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
330736,Southdown Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
330736,Southdown Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
330736,Southdown Road,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.6
330736,Southdown Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330736,Southdown Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
330736,Southdown Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.03
330736,Southdown Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
330736,Southdown Road,2024-01-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
330736,Southdown Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
330736,Southdown Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.1
330736,Southdown Road,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
330736,Southdown Road,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,22.0
330736,Southdown Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330736,Southdown Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
330736,Southdown Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330736,Southdown Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
330736,Southdown Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330736,Southdown Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
330736,Southdown Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
330736,Southdown Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
330736,Southdown Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.6
330736,Southdown Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.06
330736,Southdown Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.92
330736,Southdown Road,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
330736,Southdown Road,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
330736,Southdown Road,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
330736,Southdown Road,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
330736,Southdown Road,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
330736,Southdown Road,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
330736,Southdown Road,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
330736,Southdown Road,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
330736,Southdown Road,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.97
330736,Southdown Road,2024-01-20T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
330736,Southdown Road,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
330736,Southdown Road,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
330736,Southdown Road,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
330736,Southdown Road,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
330736,Southdown Road,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.81
330736,Southdown Road,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.89
330736,Southdown Road,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.47
330736,Southdown Road,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.57
330736,Southdown Road,2024-01-20T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,57.6
330736,Southdown Road,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.4
330736,Southdown Road,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
330736,Southdown Road,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.3
330736,Southdown Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
330736,Southdown Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
330736,Southdown Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
330736,Southdown Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
330736,Southdown Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.12
330736,Southdown Road,2024-01-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,69.4
330736,Southdown Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
330736,Southdown Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
330736,Southdown Road,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.4
330736,Southdown Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.01
330736,Southdown Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.96
330736,Southdown Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
330736,Southdown Road,2024-01-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.0
330736,Southdown Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
330736,Southdown Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.1
330736,Southdown Road,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
330736,Southdown Road,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,21.9
330736,Southdown Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330736,Southdown Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
330736,Southdown Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330736,Southdown Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
330736,Southdown Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330736,Southdown Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
330736,Southdown Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
330736,Southdown Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
330736,Southdown Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
330736,Southdown Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.01
330736,Southdown Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.26
330736,Southdown Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,57.28
330736,Southdown Road,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,122.1
330736,Southdown Road,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
330736,Southdown Road,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
330736,Southdown Road,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
330736,Southdown Road,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
330736,Southdown Road,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.42
330736,Southdown Road,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.17
330736,Southdown Road,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
330736,Southdown Road,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.68
330736,Southdown Road,2024-01-20T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
330736,Southdown Road,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
330736,Southdown Road,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
330736,Southdown Road,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
330736,Southdown Road,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
330736,Southdown Road,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.74
330736,Southdown Road,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.09
330736,Southdown Road,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.14
330736,Southdown Road,2024-01-20T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,59.3
330736,Southdown Road,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.2
330736,Southdown Road,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
330736,Southdown Road,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.2
330736,Southdown Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.74
330736,Southdown Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
330736,Southdown Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
330736,Southdown Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
330736,Southdown Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
330736,Southdown Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.28
330736,Southdown Road,2024-01-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,87.5
330736,Southdown Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
330736,Southdown Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
330736,Southdown Road,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.4
330736,Southdown Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330736,Southdown Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
330736,Southdown Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.91
330736,Southdown Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.63
330736,Southdown Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
330736,Southdown Road,2024-01-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
330736,Southdown Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
330736,Southdown Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
330736,Southdown Road,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
330736,Southdown Road,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,21.9
330736,Southdown Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330736,Southdown Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
330736,Southdown Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330736,Southdown Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
330736,Southdown Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330736,Southdown Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
330736,Southdown Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
330736,Southdown Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
330736,Southdown Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.96
330736,Southdown Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.18
330736,Southdown Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,61.93
330736,Southdown Road,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,136.2
330736,Southdown Road,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
330736,Southdown Road,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
330736,Southdown Road,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
330736,Southdown Road,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
330736,Southdown Road,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
330736,Southdown Road,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.59
330736,Southdown Road,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.78
330736,Southdown Road,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.54
330736,Southdown Road,2024-01-20T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
330736,Southdown Road,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
330736,Southdown Road,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
330736,Southdown Road,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
330736,Southdown Road,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
330736,Southdown Road,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
330736,Southdown Road,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.49
330736,Southdown Road,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.29
330736,Southdown Road,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,24.32
330736,Southdown Road,2024-01-20T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,60.3
330736,Southdown Road,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
330736,Southdown Road,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
330736,Southdown Road,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.3
330736,Southdown Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
330736,Southdown Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
330736,Southdown Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
330736,Southdown Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.16
330736,Southdown Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.98
330736,Southdown Road,2024-01-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
330736,Southdown Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
330736,Southdown Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
330736,Southdown Road,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
330736,Southdown Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
330736,Southdown Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.74
330736,Southdown Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
330736,Southdown Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
330736,Southdown Road,2024-01-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
330736,Southdown Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
330736,Southdown Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
330736,Southdown Road,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
330736,Southdown Road,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,21.9
330736,Southdown Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330736,Southdown Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
330736,Southdown Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330736,Southdown Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
330736,Southdown Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330736,Southdown Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
330736,Southdown Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
330736,Southdown Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
330736,Southdown Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.69
330736,Southdown Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.98
330736,Southdown Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,51.23
330736,Southdown Road,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,113.3
330736,Southdown Road,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
330736,Southdown Road,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
330736,Southdown Road,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
330736,Southdown Road,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
330736,Southdown Road,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
330736,Southdown Road,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
330736,Southdown Road,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.79
330736,Southdown Road,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.31
330736,Southdown Road,2024-01-20T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
330736,Southdown Road,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
330736,Southdown Road,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
330736,Southdown Road,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
330736,Southdown Road,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
330736,Southdown Road,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.81
330736,Southdown Road,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.12
330736,Southdown Road,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.47
330736,Southdown Road,2024-01-20T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
330736,Southdown Road,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.1
330736,Southdown Road,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
330736,Southdown Road,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.4
330736,Southdown Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
330736,Southdown Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
330736,Southdown Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
330736,Southdown Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.81
330736,Southdown Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.02
330736,Southdown Road,2024-01-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
330736,Southdown Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
330736,Southdown Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
330736,Southdown Road,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.0
330736,Southdown Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.6
330736,Southdown Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.18
330736,Southdown Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
330736,Southdown Road,2024-01-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
330736,Southdown Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
330736,Southdown Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
330736,Southdown Road,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
330736,Southdown Road,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,21.9
330736,Southdown Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330736,Southdown Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
330736,Southdown Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330736,Southdown Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
330736,Southdown Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330736,Southdown Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
330736,Southdown Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
330736,Southdown Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.75
330736,Southdown Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.9
330736,Southdown Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.61
330736,Southdown Road,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
330736,Southdown Road,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
330736,Southdown Road,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
330736,Southdown Road,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
330736,Southdown Road,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
330736,Southdown Road,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
330736,Southdown Road,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.78
330736,Southdown Road,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.56
330736,Southdown Road,2024-01-20T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
330736,Southdown Road,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
330736,Southdown Road,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
330736,Southdown Road,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
330736,Southdown Road,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330736,Southdown Road,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
330736,Southdown Road,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
330736,Southdown Road,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.54
330736,Southdown Road,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.89
330736,Southdown Road,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.93
330736,Southdown Road,2024-01-20T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,63.5
330736,Southdown Road,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
330736,Southdown Road,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
330736,Southdown Road,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.8
330736,Southdown Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
330736,Southdown Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
330736,Southdown Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
330736,Southdown Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.26
330736,Southdown Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.59
330736,Southdown Road,2024-01-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
330736,Southdown Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
330736,Southdown Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
330736,Southdown Road,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
330736,Southdown Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
330736,Southdown Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.51
330736,Southdown Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.26
330736,Southdown Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
330736,Southdown Road,2024-01-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
330736,Southdown Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
330736,Southdown Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
330736,Southdown Road,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
330736,Southdown Road,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,21.8
330736,Southdown Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330736,Southdown Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
330736,Southdown Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330736,Southdown Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
330736,Southdown Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330736,Southdown Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
330736,Southdown Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
330736,Southdown Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
330736,Southdown Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.11
330736,Southdown Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.19
330736,Southdown Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,47.65
330736,Southdown Road,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,108.7
330736,Southdown Road,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
330736,Southdown Road,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
330736,Southdown Road,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
330736,Southdown Road,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
330736,Southdown Road,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.79
330736,Southdown Road,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.15
330736,Southdown Road,2024-01-20T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
330736,Southdown Road,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
330736,Southdown Road,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
330736,Southdown Road,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
330736,Southdown Road,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330736,Southdown Road,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.77
330736,Southdown Road,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.57
330736,Southdown Road,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.31
330736,Southdown Road,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.81
330736,Southdown Road,2024-01-20T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.1
330736,Southdown Road,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
330736,Southdown Road,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
330736,Southdown Road,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.4
330736,Southdown Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
330736,Southdown Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
330736,Southdown Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
330736,Southdown Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
330736,Southdown Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.56
330736,Southdown Road,2024-01-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
330736,Southdown Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
330736,Southdown Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
330736,Southdown Road,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
330736,Southdown Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330736,Southdown Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.98
330736,Southdown Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
330736,Southdown Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
330736,Southdown Road,2024-01-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
330736,Southdown Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
330736,Southdown Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
330736,Southdown Road,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
330736,Southdown Road,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,21.8
330736,Southdown Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330736,Southdown Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
330736,Southdown Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330736,Southdown Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
330736,Southdown Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330736,Southdown Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
330736,Southdown Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
330736,Southdown Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.59
330736,Southdown Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.64
330736,Southdown Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.3
330736,Southdown Road,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
330736,Southdown Road,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
330736,Southdown Road,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
330736,Southdown Road,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
330736,Southdown Road,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
330736,Southdown Road,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
330736,Southdown Road,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
330736,Southdown Road,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.74
330736,Southdown Road,2024-01-20T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
330736,Southdown Road,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
330736,Southdown Road,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
330736,Southdown Road,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
330736,Southdown Road,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
330736,Southdown Road,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
330736,Southdown Road,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.85
330736,Southdown Road,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.9
330736,Southdown Road,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.3
330736,Southdown Road,2024-01-20T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,56.8
330736,Southdown Road,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
330736,Southdown Road,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
330736,Southdown Road,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.0
330736,Southdown Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.06
330736,Southdown Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
330736,Southdown Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.43
330736,Southdown Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.04
330736,Southdown Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.18
330736,Southdown Road,2024-01-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
330736,Southdown Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
330736,Southdown Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
330736,Southdown Road,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
330736,Southdown Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
330736,Southdown Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330736,Southdown Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.11
330736,Southdown Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
330736,Southdown Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
330736,Southdown Road,2024-01-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
330736,Southdown Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
330736,Southdown Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
330736,Southdown Road,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
330736,Southdown Road,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,21.7
330736,Southdown Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330736,Southdown Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
330736,Southdown Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330736,Southdown Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
330736,Southdown Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330736,Southdown Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
330736,Southdown Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
330736,Southdown Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.36
330736,Southdown Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.52
330736,Southdown Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.95
330736,Southdown Road,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
330736,Southdown Road,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
330736,Southdown Road,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
330736,Southdown Road,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
330736,Southdown Road,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
330736,Southdown Road,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.29
330736,Southdown Road,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.74
330736,Southdown Road,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.31
330736,Southdown Road,2024-01-20T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
330736,Southdown Road,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
330736,Southdown Road,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
330736,Southdown Road,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
330736,Southdown Road,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330736,Southdown Road,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
330736,Southdown Road,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.58
330736,Southdown Road,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.11
330736,Southdown Road,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,28.95
330736,Southdown Road,2024-01-20T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,73.4
330736,Southdown Road,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
330736,Southdown Road,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
330736,Southdown Road,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.7
330736,Southdown Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.05
330736,Southdown Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
330736,Southdown Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
330736,Southdown Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.26
330736,Southdown Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.71
330736,Southdown Road,2024-01-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
330736,Southdown Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
330736,Southdown Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
330736,Southdown Road,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.2
