Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330736,Southdown Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.11
330736,Southdown Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
330736,Southdown Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
330736,Southdown Road,2024-01-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
330736,Southdown Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
330736,Southdown Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
330736,Southdown Road,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
330736,Southdown Road,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,21.6
330736,Southdown Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330736,Southdown Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
330736,Southdown Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330736,Southdown Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
330736,Southdown Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330736,Southdown Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
330736,Southdown Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
330736,Southdown Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
330736,Southdown Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
330736,Southdown Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.34
330736,Southdown Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.14
330736,Southdown Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,55.58
330736,Southdown Road,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,119.1
330736,Southdown Road,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
330736,Southdown Road,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
330736,Southdown Road,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
330736,Southdown Road,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
330736,Southdown Road,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330736,Southdown Road,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.03
330736,Southdown Road,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.67
330736,Southdown Road,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
330736,Southdown Road,2024-01-20T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
330736,Southdown Road,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
330736,Southdown Road,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
330736,Southdown Road,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
330736,Southdown Road,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330736,Southdown Road,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330736,Southdown Road,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.25
330736,Southdown Road,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.63
330736,Southdown Road,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.36
330736,Southdown Road,2024-01-20T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,57.0
330736,Southdown Road,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
330736,Southdown Road,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
330736,Southdown Road,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.9
330736,Southdown Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.83
330736,Southdown Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
330736,Southdown Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.61
330736,Southdown Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.75
330736,Southdown Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.6
330736,Southdown Road,2024-01-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
330736,Southdown Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
330736,Southdown Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.9
330736,Southdown Road,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
330736,Southdown Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330736,Southdown Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
330736,Southdown Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
330736,Southdown Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
330736,Southdown Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
330736,Southdown Road,2024-01-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
330736,Southdown Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
330736,Southdown Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
330736,Southdown Road,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
330736,Southdown Road,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,21.6
330736,Southdown Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330736,Southdown Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
330736,Southdown Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330736,Southdown Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330736,Southdown Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330736,Southdown Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
330736,Southdown Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
330736,Southdown Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
330736,Southdown Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.1
330736,Southdown Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.93
330736,Southdown Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,50.2
330736,Southdown Road,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
330736,Southdown Road,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
330736,Southdown Road,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
330736,Southdown Road,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
330736,Southdown Road,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.61
330736,Southdown Road,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.68
330736,Southdown Road,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.27
330736,Southdown Road,2024-01-20T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
330736,Southdown Road,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
330736,Southdown Road,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
330736,Southdown Road,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
330736,Southdown Road,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.83
330736,Southdown Road,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.08
330736,Southdown Road,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.94
330736,Southdown Road,2024-01-20T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
330736,Southdown Road,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
330736,Southdown Road,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
330736,Southdown Road,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.5
330736,Southdown Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.75
330736,Southdown Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
330736,Southdown Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.32
330736,Southdown Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.13
330736,Southdown Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.74
330736,Southdown Road,2024-01-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
330736,Southdown Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
330736,Southdown Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.3
330736,Southdown Road,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
330736,Southdown Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.49
330736,Southdown Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.15
330736,Southdown Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
330736,Southdown Road,2024-01-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
330736,Southdown Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
330736,Southdown Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
330736,Southdown Road,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
330736,Southdown Road,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,21.6
330736,Southdown Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330736,Southdown Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
330736,Southdown Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330736,Southdown Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
330736,Southdown Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
330736,Southdown Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
330736,Southdown Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
330736,Southdown Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
330736,Southdown Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.25
330736,Southdown Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.05
330736,Southdown Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,42.9
330736,Southdown Road,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
330736,Southdown Road,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
330736,Southdown Road,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
330736,Southdown Road,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
330736,Southdown Road,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.53
330736,Southdown Road,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.78
330736,Southdown Road,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.84
330736,Southdown Road,2024-01-20T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
330736,Southdown Road,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
330736,Southdown Road,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
330736,Southdown Road,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
330736,Southdown Road,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
330736,Southdown Road,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
330736,Southdown Road,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.75
330736,Southdown Road,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.28
330736,Southdown Road,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.83
330736,Southdown Road,2024-01-20T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
330736,Southdown Road,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
330736,Southdown Road,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
330736,Southdown Road,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.0
330736,Southdown Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
330736,Southdown Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
330736,Southdown Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
330736,Southdown Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.57
330736,Southdown Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.73
330736,Southdown Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.25
330736,Southdown Road,2024-01-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
330736,Southdown Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
330736,Southdown Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
330736,Southdown Road,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.9
330736,Southdown Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.87
330736,Southdown Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.43
330736,Southdown Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
330736,Southdown Road,2024-01-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
330736,Southdown Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
330736,Southdown Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
330736,Southdown Road,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
330736,Southdown Road,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,21.5
330736,Southdown Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330736,Southdown Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
330736,Southdown Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330736,Southdown Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
330736,Southdown Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330736,Southdown Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
330736,Southdown Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
330736,Southdown Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
330736,Southdown Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
330736,Southdown Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.71
330736,Southdown Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.22
330736,Southdown Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.91
330736,Southdown Road,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
330736,Southdown Road,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
330736,Southdown Road,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
330736,Southdown Road,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
330736,Southdown Road,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.01
330736,Southdown Road,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
330736,Southdown Road,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
330736,Southdown Road,2024-01-20T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
330736,Southdown Road,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
330736,Southdown Road,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
330736,Southdown Road,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
330736,Southdown Road,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
330736,Southdown Road,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
330736,Southdown Road,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.49
330736,Southdown Road,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.78
330736,Southdown Road,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.7
330736,Southdown Road,2024-01-20T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
330736,Southdown Road,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
330736,Southdown Road,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
330736,Southdown Road,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.5
330736,Southdown Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
330736,Southdown Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
330736,Southdown Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.74
330736,Southdown Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.95
330736,Southdown Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.53
330736,Southdown Road,2024-01-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
330736,Southdown Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
330736,Southdown Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
330736,Southdown Road,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.5
330736,Southdown Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.4
330736,Southdown Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.78
330736,Southdown Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
330736,Southdown Road,2024-01-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
330736,Southdown Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
330736,Southdown Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
330736,Southdown Road,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
330736,Southdown Road,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,21.5
330736,Southdown Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330736,Southdown Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
330736,Southdown Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330736,Southdown Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
330736,Southdown Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330736,Southdown Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
330736,Southdown Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
330736,Southdown Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
330736,Southdown Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
330736,Southdown Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.64
330736,Southdown Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.81
330736,Southdown Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.05
330736,Southdown Road,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
330736,Southdown Road,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
330736,Southdown Road,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
330736,Southdown Road,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
330736,Southdown Road,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
330736,Southdown Road,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.87
330736,Southdown Road,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
330736,Southdown Road,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.76
330736,Southdown Road,2024-01-20T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
330736,Southdown Road,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
330736,Southdown Road,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
330736,Southdown Road,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
330736,Southdown Road,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
330736,Southdown Road,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
330736,Southdown Road,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
330736,Southdown Road,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.54
330736,Southdown Road,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.01
330736,Southdown Road,2024-01-20T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
330736,Southdown Road,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
330736,Southdown Road,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
330736,Southdown Road,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
330736,Southdown Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
330736,Southdown Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
330736,Southdown Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.49
330736,Southdown Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.87
330736,Southdown Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.07
330736,Southdown Road,2024-01-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
330736,Southdown Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
330736,Southdown Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
330736,Southdown Road,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
330736,Southdown Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
330736,Southdown Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
330736,Southdown Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.36
330736,Southdown Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.51
330736,Southdown Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
330736,Southdown Road,2024-01-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
330736,Southdown Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
330736,Southdown Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
330736,Southdown Road,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
330736,Southdown Road,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,21.4
330736,Southdown Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330736,Southdown Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
330736,Southdown Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330736,Southdown Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
330736,Southdown Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330736,Southdown Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
330736,Southdown Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
330736,Southdown Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
330736,Southdown Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
330736,Southdown Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.76
330736,Southdown Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.16
330736,Southdown Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
330736,Southdown Road,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
330736,Southdown Road,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
330736,Southdown Road,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
330736,Southdown Road,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
330736,Southdown Road,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
330736,Southdown Road,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.98
330736,Southdown Road,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
330736,Southdown Road,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.68
330736,Southdown Road,2024-01-20T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
330736,Southdown Road,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
330736,Southdown Road,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
330736,Southdown Road,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
330736,Southdown Road,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
330736,Southdown Road,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
330736,Southdown Road,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.36
330736,Southdown Road,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.59
330736,Southdown Road,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.63
330736,Southdown Road,2024-01-20T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
330736,Southdown Road,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
330736,Southdown Road,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
330736,Southdown Road,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.6
330736,Southdown Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
330736,Southdown Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
330736,Southdown Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
330736,Southdown Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.09
330736,Southdown Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.73
330736,Southdown Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.34
330736,Southdown Road,2024-01-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
330736,Southdown Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
330736,Southdown Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
330736,Southdown Road,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.1
330736,Southdown Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330736,Southdown Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
330736,Southdown Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
330736,Southdown Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
330736,Southdown Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.53
330736,Southdown Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
330736,Southdown Road,2024-01-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
330736,Southdown Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
330736,Southdown Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
330736,Southdown Road,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
330736,Southdown Road,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,21.4
330736,Southdown Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330736,Southdown Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
330736,Southdown Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330736,Southdown Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
330736,Southdown Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330736,Southdown Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
330736,Southdown Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
330736,Southdown Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.31
330736,Southdown Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.01
330736,Southdown Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.99
330736,Southdown Road,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
330736,Southdown Road,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
330736,Southdown Road,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
330736,Southdown Road,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
330736,Southdown Road,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
330736,Southdown Road,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
330736,Southdown Road,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.51
330736,Southdown Road,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
330736,Southdown Road,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.92
330736,Southdown Road,2024-01-20T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
330736,Southdown Road,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
330736,Southdown Road,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
330736,Southdown Road,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.9
330736,Southdown Road,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
330736,Southdown Road,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
330736,Southdown Road,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.72
330736,Southdown Road,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.72
330736,Southdown Road,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.08
330736,Southdown Road,2024-01-20T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
330736,Southdown Road,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
330736,Southdown Road,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
330736,Southdown Road,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.5
330736,Southdown Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
330736,Southdown Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
330736,Southdown Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
330736,Southdown Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.99
330736,Southdown Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
330736,Southdown Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.57
330736,Southdown Road,2024-01-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
330736,Southdown Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
330736,Southdown Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
330736,Southdown Road,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
330736,Southdown Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
330736,Southdown Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330736,Southdown Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
330736,Southdown Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.0
330736,Southdown Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
330736,Southdown Road,2024-01-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
330736,Southdown Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
330736,Southdown Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.5
330736,Southdown Road,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
330736,Southdown Road,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,21.4
330736,Southdown Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330736,Southdown Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
330736,Southdown Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330736,Southdown Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
330736,Southdown Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330736,Southdown Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
330736,Southdown Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
330736,Southdown Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
330736,Southdown Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.78
330736,Southdown Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.86
330736,Southdown Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.74
330736,Southdown Road,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
330736,Southdown Road,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
330736,Southdown Road,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
330736,Southdown Road,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
330736,Southdown Road,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
330736,Southdown Road,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330736,Southdown Road,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.95
330736,Southdown Road,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
330736,Southdown Road,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.19
330736,Southdown Road,2024-01-20T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
330736,Southdown Road,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
330736,Southdown Road,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
330736,Southdown Road,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
330736,Southdown Road,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
330736,Southdown Road,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330736,Southdown Road,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.28
330736,Southdown Road,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.88
330736,Southdown Road,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.91
330736,Southdown Road,2024-01-20T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.9
330736,Southdown Road,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
330736,Southdown Road,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
330736,Southdown Road,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.5
330736,Southdown Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
330736,Southdown Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330736,Southdown Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
330736,Southdown Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.18
330736,Southdown Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.38
330736,Southdown Road,2024-01-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
330736,Southdown Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
330736,Southdown Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
330736,Southdown Road,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
330736,Southdown Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330736,Southdown Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
330736,Southdown Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
330736,Southdown Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
330736,Southdown Road,2024-01-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
330736,Southdown Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
330736,Southdown Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
330736,Southdown Road,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
330736,Southdown Road,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,21.3
330736,Southdown Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330736,Southdown Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
330736,Southdown Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330736,Southdown Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
330736,Southdown Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330736,Southdown Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
330736,Southdown Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
330736,Southdown Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
330736,Southdown Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
330736,Southdown Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.19
330736,Southdown Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.95
330736,Southdown Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,47.64
330736,Southdown Road,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
330736,Southdown Road,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
330736,Southdown Road,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
330736,Southdown Road,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
330736,Southdown Road,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
330736,Southdown Road,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
330736,Southdown Road,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.28
330736,Southdown Road,2024-01-20T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
330736,Southdown Road,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
330736,Southdown Road,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
330736,Southdown Road,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
330736,Southdown Road,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.83
330736,Southdown Road,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.14
330736,Southdown Road,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.76
330736,Southdown Road,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.89
330736,Southdown Road,2024-01-20T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.1
330736,Southdown Road,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
330736,Southdown Road,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
330736,Southdown Road,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.5
330736,Southdown Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.76
330736,Southdown Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
330736,Southdown Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
330736,Southdown Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.52
330736,Southdown Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.58
330736,Southdown Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.09
330736,Southdown Road,2024-01-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
330736,Southdown Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
330736,Southdown Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
330736,Southdown Road,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.9
330736,Southdown Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330736,Southdown Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.57
330736,Southdown Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
330736,Southdown Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
330736,Southdown Road,2024-01-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
330736,Southdown Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
330736,Southdown Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
330736,Southdown Road,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
330736,Southdown Road,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,21.3
330736,Southdown Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
330736,Southdown Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
330736,Southdown Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330736,Southdown Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
330736,Southdown Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330736,Southdown Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
330736,Southdown Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
330736,Southdown Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
330736,Southdown Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
330736,Southdown Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.38
330736,Southdown Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.25
330736,Southdown Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,47.15
330736,Southdown Road,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
330736,Southdown Road,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
330736,Southdown Road,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
330736,Southdown Road,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
330736,Southdown Road,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
330736,Southdown Road,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
330736,Southdown Road,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
330736,Southdown Road,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
