Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.3
330736,Southdown Road,2024-01-20T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
330736,Southdown Road,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
330736,Southdown Road,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
330736,Southdown Road,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
330736,Southdown Road,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
330736,Southdown Road,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
330736,Southdown Road,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
330736,Southdown Road,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.52
330736,Southdown Road,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.6
330736,Southdown Road,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.38
330736,Southdown Road,2024-01-20T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
330736,Southdown Road,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
330736,Southdown Road,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.3
330736,Southdown Road,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.8
330736,Southdown Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
330736,Southdown Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
330736,Southdown Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
330736,Southdown Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
330736,Southdown Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.67
330736,Southdown Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.0
330736,Southdown Road,2024-01-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,71.6
330736,Southdown Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
330736,Southdown Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
330736,Southdown Road,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.3
330736,Southdown Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330736,Southdown Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.92
330736,Southdown Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.24
330736,Southdown Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
330736,Southdown Road,2024-01-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
330736,Southdown Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
330736,Southdown Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
330736,Southdown Road,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
330736,Southdown Road,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,21.2
330736,Southdown Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330736,Southdown Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
330736,Southdown Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330736,Southdown Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
330736,Southdown Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330736,Southdown Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
330736,Southdown Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
330736,Southdown Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
330736,Southdown Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.99
330736,Southdown Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.32
330736,Southdown Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,49.93
330736,Southdown Road,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,106.7
330736,Southdown Road,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
330736,Southdown Road,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
330736,Southdown Road,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
330736,Southdown Road,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
330736,Southdown Road,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
330736,Southdown Road,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
330736,Southdown Road,2024-01-20T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
330736,Southdown Road,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
330736,Southdown Road,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
330736,Southdown Road,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
330736,Southdown Road,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
330736,Southdown Road,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
330736,Southdown Road,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
330736,Southdown Road,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.39
330736,Southdown Road,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.78
330736,Southdown Road,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.07
330736,Southdown Road,2024-01-20T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
330736,Southdown Road,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.6
330736,Southdown Road,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
330736,Southdown Road,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.4
330736,Southdown Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.55
330736,Southdown Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
330736,Southdown Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
330736,Southdown Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
330736,Southdown Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.85
330736,Southdown Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.72
330736,Southdown Road,2024-01-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.3
330736,Southdown Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
330736,Southdown Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
330736,Southdown Road,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.7
330736,Southdown Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330736,Southdown Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
330736,Southdown Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
330736,Southdown Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
330736,Southdown Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.32
330736,Southdown Road,2024-01-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
330736,Southdown Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
330736,Southdown Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
330736,Southdown Road,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
330736,Southdown Road,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,21.1
330736,Southdown Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
330736,Southdown Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
330736,Southdown Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330736,Southdown Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
330736,Southdown Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
330736,Southdown Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
330736,Southdown Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
330736,Southdown Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
330736,Southdown Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.43
330736,Southdown Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.49
330736,Southdown Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,48.85
330736,Southdown Road,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
330736,Southdown Road,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
330736,Southdown Road,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
330736,Southdown Road,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
330736,Southdown Road,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330736,Southdown Road,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
330736,Southdown Road,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.35
330736,Southdown Road,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.1
330736,Southdown Road,2024-01-20T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
330736,Southdown Road,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
330736,Southdown Road,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
330736,Southdown Road,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
330736,Southdown Road,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
330736,Southdown Road,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
330736,Southdown Road,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.9
330736,Southdown Road,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.26
330736,Southdown Road,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.63
330736,Southdown Road,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.31
330736,Southdown Road,2024-01-20T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
330736,Southdown Road,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
330736,Southdown Road,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
330736,Southdown Road,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.8
330736,Southdown Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
330736,Southdown Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
330736,Southdown Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
330736,Southdown Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.53
330736,Southdown Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.76
330736,Southdown Road,2024-01-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
330736,Southdown Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
330736,Southdown Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
330736,Southdown Road,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.0
330736,Southdown Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330736,Southdown Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330736,Southdown Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330736,Southdown Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.98
330736,Southdown Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.09
330736,Southdown Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.29
330736,Southdown Road,2024-01-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
330736,Southdown Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
330736,Southdown Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
330736,Southdown Road,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
330736,Southdown Road,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,21.1
330736,Southdown Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
330736,Southdown Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
330736,Southdown Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330736,Southdown Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
330736,Southdown Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330736,Southdown Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
330736,Southdown Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
330736,Southdown Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.67
330736,Southdown Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.6
330736,Southdown Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,47.46
330736,Southdown Road,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
330736,Southdown Road,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
330736,Southdown Road,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
330736,Southdown Road,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
330736,Southdown Road,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330736,Southdown Road,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
330736,Southdown Road,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.4
330736,Southdown Road,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.18
330736,Southdown Road,2024-01-20T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
330736,Southdown Road,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
330736,Southdown Road,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
330736,Southdown Road,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
330736,Southdown Road,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
330736,Southdown Road,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
330736,Southdown Road,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.53
330736,Southdown Road,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.32
330736,Southdown Road,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.56
330736,Southdown Road,2024-01-20T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
330736,Southdown Road,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.1
330736,Southdown Road,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.1
330736,Southdown Road,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.5
330736,Southdown Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
330736,Southdown Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
330736,Southdown Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
330736,Southdown Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
330736,Southdown Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.98
330736,Southdown Road,2024-01-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.4
330736,Southdown Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
330736,Southdown Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
330736,Southdown Road,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.7
330736,Southdown Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
330736,Southdown Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.38
330736,Southdown Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
330736,Southdown Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.19
330736,Southdown Road,2024-01-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
330736,Southdown Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
330736,Southdown Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
330736,Southdown Road,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
330736,Southdown Road,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,21.0
330736,Southdown Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330736,Southdown Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
330736,Southdown Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330736,Southdown Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
330736,Southdown Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330736,Southdown Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
330736,Southdown Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
330736,Southdown Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.55
330736,Southdown Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.35
330736,Southdown Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,45.92
330736,Southdown Road,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
330736,Southdown Road,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
330736,Southdown Road,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
330736,Southdown Road,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
330736,Southdown Road,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330736,Southdown Road,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
330736,Southdown Road,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
330736,Southdown Road,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.13
330736,Southdown Road,2024-01-20T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
330736,Southdown Road,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
330736,Southdown Road,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
330736,Southdown Road,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
330736,Southdown Road,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
330736,Southdown Road,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
330736,Southdown Road,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
330736,Southdown Road,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.93
330736,Southdown Road,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.18
330736,Southdown Road,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.88
330736,Southdown Road,2024-01-20T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
330736,Southdown Road,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.4
330736,Southdown Road,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.7
330736,Southdown Road,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.7
330736,Southdown Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.68
330736,Southdown Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
330736,Southdown Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.82
330736,Southdown Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
330736,Southdown Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.63
330736,Southdown Road,2024-01-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,69.2
330736,Southdown Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
330736,Southdown Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
330736,Southdown Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.6
330736,Southdown Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330736,Southdown Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
330736,Southdown Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.95
330736,Southdown Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
330736,Southdown Road,2024-01-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
330736,Southdown Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
330736,Southdown Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
330736,Southdown Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
330736,Southdown Road,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,21.0
330736,Southdown Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330736,Southdown Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
330736,Southdown Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330736,Southdown Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
330736,Southdown Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330736,Southdown Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
330736,Southdown Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
330736,Southdown Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.22
330736,Southdown Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.18
330736,Southdown Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,51.13
330736,Southdown Road,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
330736,Southdown Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
330736,Southdown Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
330736,Southdown Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
330736,Southdown Road,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.77
330736,Southdown Road,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
330736,Southdown Road,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
330736,Southdown Road,2024-01-20T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
330736,Southdown Road,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
330736,Southdown Road,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
330736,Southdown Road,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
330736,Southdown Road,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
330736,Southdown Road,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
330736,Southdown Road,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
330736,Southdown Road,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.04
330736,Southdown Road,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.88
330736,Southdown Road,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.2
330736,Southdown Road,2024-01-20T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.0
330736,Southdown Road,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
330736,Southdown Road,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.8
330736,Southdown Road,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.5
330736,Southdown Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
330736,Southdown Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
330736,Southdown Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
330736,Southdown Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
330736,Southdown Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.51
330736,Southdown Road,2024-01-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
330736,Southdown Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
330736,Southdown Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
330736,Southdown Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.5
330736,Southdown Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
330736,Southdown Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
330736,Southdown Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
330736,Southdown Road,2024-01-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
330736,Southdown Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
330736,Southdown Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
330736,Southdown Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
330736,Southdown Road,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,20.9
330736,Southdown Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330736,Southdown Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
330736,Southdown Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330736,Southdown Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
330736,Southdown Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330736,Southdown Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
330736,Southdown Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
330736,Southdown Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
330736,Southdown Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.8
330736,Southdown Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.43
330736,Southdown Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,45.38
330736,Southdown Road,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
330736,Southdown Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
330736,Southdown Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
330736,Southdown Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
330736,Southdown Road,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
330736,Southdown Road,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330736,Southdown Road,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
330736,Southdown Road,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
330736,Southdown Road,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
330736,Southdown Road,2024-01-20T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
330736,Southdown Road,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
330736,Southdown Road,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
330736,Southdown Road,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
330736,Southdown Road,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
330736,Southdown Road,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
330736,Southdown Road,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.69
330736,Southdown Road,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.78
330736,Southdown Road,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.17
330736,Southdown Road,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,24.08
330736,Southdown Road,2024-01-20T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.7
330736,Southdown Road,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.5
330736,Southdown Road,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.2
330736,Southdown Road,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.3
330736,Southdown Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
330736,Southdown Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
330736,Southdown Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
330736,Southdown Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
330736,Southdown Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.03
330736,Southdown Road,2024-01-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
330736,Southdown Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
330736,Southdown Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
330736,Southdown Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
330736,Southdown Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330736,Southdown Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
330736,Southdown Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.08
330736,Southdown Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
330736,Southdown Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
330736,Southdown Road,2024-01-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
330736,Southdown Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
330736,Southdown Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
330736,Southdown Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
330736,Southdown Road,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,20.8
330736,Southdown Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330736,Southdown Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
330736,Southdown Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330736,Southdown Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
330736,Southdown Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330736,Southdown Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
330736,Southdown Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
330736,Southdown Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
330736,Southdown Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
330736,Southdown Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.26
330736,Southdown Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.57
330736,Southdown Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,48.34
330736,Southdown Road,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,103.8
330736,Southdown Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
330736,Southdown Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
330736,Southdown Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
330736,Southdown Road,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
330736,Southdown Road,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
330736,Southdown Road,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
330736,Southdown Road,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
330736,Southdown Road,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
330736,Southdown Road,2024-01-20T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
330736,Southdown Road,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
330736,Southdown Road,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
330736,Southdown Road,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
330736,Southdown Road,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
330736,Southdown Road,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.92
330736,Southdown Road,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.11
330736,Southdown Road,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.41
330736,Southdown Road,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.56
330736,Southdown Road,2024-01-20T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
330736,Southdown Road,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.1
330736,Southdown Road,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.4
330736,Southdown Road,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.3
330736,Southdown Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.68
330736,Southdown Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
330736,Southdown Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.43
330736,Southdown Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.06
330736,Southdown Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.2
330736,Southdown Road,2024-01-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
330736,Southdown Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
330736,Southdown Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
330736,Southdown Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.5
330736,Southdown Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
330736,Southdown Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.29
330736,Southdown Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.86
330736,Southdown Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
330736,Southdown Road,2024-01-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
330736,Southdown Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
330736,Southdown Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
330736,Southdown Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
330736,Southdown Road,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,20.8
330736,Southdown Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330736,Southdown Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
330736,Southdown Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330736,Southdown Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
330736,Southdown Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330736,Southdown Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
330736,Southdown Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
330736,Southdown Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
330736,Southdown Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.76
330736,Southdown Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,38.56
330736,Southdown Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,43.1
330736,Southdown Road,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
330736,Southdown Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
330736,Southdown Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
330736,Southdown Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
330736,Southdown Road,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
330736,Southdown Road,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330736,Southdown Road,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.87
330736,Southdown Road,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
330736,Southdown Road,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.59
330736,Southdown Road,2024-01-20T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
330736,Southdown Road,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
330736,Southdown Road,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
330736,Southdown Road,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
330736,Southdown Road,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
330736,Southdown Road,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.79
330736,Southdown Road,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.22
330736,Southdown Road,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.86
330736,Southdown Road,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.04
330736,Southdown Road,2024-01-20T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
330736,Southdown Road,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.5
330736,Southdown Road,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.7
330736,Southdown Road,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.3
330736,Southdown Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.9
330736,Southdown Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.75
330736,Southdown Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.99
330736,Southdown Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.01
330736,Southdown Road,2024-01-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
330736,Southdown Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
330736,Southdown Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.5
330736,Southdown Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
330736,Southdown Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
330736,Southdown Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
330736,Southdown Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.36
330736,Southdown Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
330736,Southdown Road,2024-01-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
330736,Southdown Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
330736,Southdown Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
330736,Southdown Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
330736,Southdown Road,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,20.7
330736,Southdown Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
330736,Southdown Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
330736,Southdown Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330736,Southdown Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
330736,Southdown Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330736,Southdown Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
330736,Southdown Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
330736,Southdown Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
330736,Southdown Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.56
330736,Southdown Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.46
330736,Southdown Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.29
330736,Southdown Road,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
330736,Southdown Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
330736,Southdown Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
330736,Southdown Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
330736,Southdown Road,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330736,Southdown Road,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
330736,Southdown Road,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
330736,Southdown Road,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
330736,Southdown Road,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
330736,Southdown Road,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
330736,Southdown Road,2024-01-20T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
330736,Southdown Road,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
330736,Southdown Road,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
330736,Southdown Road,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
330736,Southdown Road,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
330736,Southdown Road,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
330736,Southdown Road,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.76
330736,Southdown Road,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.04
330736,Southdown Road,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.12
330736,Southdown Road,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.53
330736,Southdown Road,2024-01-20T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
330736,Southdown Road,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.9
330736,Southdown Road,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.3
330736,Southdown Road,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.0
330736,Southdown Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.76
330736,Southdown Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
330736,Southdown Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
330736,Southdown Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.27
330736,Southdown Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
330736,Southdown Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.45
330736,Southdown Road,2024-01-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
330736,Southdown Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
330736,Southdown Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
330736,Southdown Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
330736,Southdown Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
330736,Southdown Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330736,Southdown Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
330736,Southdown Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
330736,Southdown Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
330736,Southdown Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
