Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330736,Southdown Road,2024-01-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
330736,Southdown Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
330736,Southdown Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
330736,Southdown Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
330736,Southdown Road,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,20.6
330736,Southdown Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330736,Southdown Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
330736,Southdown Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330736,Southdown Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
330736,Southdown Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
330736,Southdown Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
330736,Southdown Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
330736,Southdown Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
330736,Southdown Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
330736,Southdown Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.97
330736,Southdown Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.69
330736,Southdown Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.92
330736,Southdown Road,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
330736,Southdown Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
330736,Southdown Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
330736,Southdown Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
330736,Southdown Road,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
330736,Southdown Road,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
330736,Southdown Road,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
330736,Southdown Road,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
330736,Southdown Road,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.24
330736,Southdown Road,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.36
330736,Southdown Road,2024-01-20T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
330736,Southdown Road,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330736,Southdown Road,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
330736,Southdown Road,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
330736,Southdown Road,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
330736,Southdown Road,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.79
330736,Southdown Road,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.99
330736,Southdown Road,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.01
330736,Southdown Road,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.85
330736,Southdown Road,2024-01-20T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
330736,Southdown Road,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
330736,Southdown Road,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.9
330736,Southdown Road,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.3
330736,Southdown Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
330736,Southdown Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330736,Southdown Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
330736,Southdown Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.66
330736,Southdown Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
330736,Southdown Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.53
330736,Southdown Road,2024-01-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
330736,Southdown Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
330736,Southdown Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
330736,Southdown Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.9
330736,Southdown Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330736,Southdown Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
330736,Southdown Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.88
330736,Southdown Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.41
330736,Southdown Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
330736,Southdown Road,2024-01-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,66.3
330736,Southdown Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.6
330736,Southdown Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.6
330736,Southdown Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
330736,Southdown Road,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,20.6
330736,Southdown Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330736,Southdown Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
330736,Southdown Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330736,Southdown Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
330736,Southdown Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330736,Southdown Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
330736,Southdown Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
330736,Southdown Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
330736,Southdown Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.53
330736,Southdown Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.2
330736,Southdown Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.46
330736,Southdown Road,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
330736,Southdown Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
330736,Southdown Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
330736,Southdown Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
330736,Southdown Road,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330736,Southdown Road,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
330736,Southdown Road,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
330736,Southdown Road,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
330736,Southdown Road,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
330736,Southdown Road,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.67
330736,Southdown Road,2024-01-20T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
330736,Southdown Road,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330736,Southdown Road,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
330736,Southdown Road,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
330736,Southdown Road,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
330736,Southdown Road,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
330736,Southdown Road,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.29
330736,Southdown Road,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.44
330736,Southdown Road,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.18
330736,Southdown Road,2024-01-20T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
330736,Southdown Road,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.6
330736,Southdown Road,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.2
330736,Southdown Road,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.9
330736,Southdown Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.71
330736,Southdown Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330736,Southdown Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
330736,Southdown Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
330736,Southdown Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
330736,Southdown Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.93
330736,Southdown Road,2024-01-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
330736,Southdown Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
330736,Southdown Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
330736,Southdown Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.8
330736,Southdown Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
330736,Southdown Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330736,Southdown Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.13
330736,Southdown Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.04
330736,Southdown Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
330736,Southdown Road,2024-01-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
330736,Southdown Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.5
330736,Southdown Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
330736,Southdown Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
330736,Southdown Road,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,20.5
330736,Southdown Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330736,Southdown Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
330736,Southdown Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330736,Southdown Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
330736,Southdown Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330736,Southdown Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
330736,Southdown Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
330736,Southdown Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
330736,Southdown Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
330736,Southdown Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.79
330736,Southdown Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.7
330736,Southdown Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.73
330736,Southdown Road,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
330736,Southdown Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
330736,Southdown Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
330736,Southdown Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
330736,Southdown Road,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330736,Southdown Road,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330736,Southdown Road,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
330736,Southdown Road,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
330736,Southdown Road,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.35
330736,Southdown Road,2024-01-20T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
330736,Southdown Road,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330736,Southdown Road,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
330736,Southdown Road,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
330736,Southdown Road,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.02
330736,Southdown Road,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.79
330736,Southdown Road,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.32
330736,Southdown Road,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.96
330736,Southdown Road,2024-01-20T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
330736,Southdown Road,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.1
330736,Southdown Road,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.6
330736,Southdown Road,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.2
330736,Southdown Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
330736,Southdown Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
330736,Southdown Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
330736,Southdown Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
330736,Southdown Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
330736,Southdown Road,2024-01-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
330736,Southdown Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
330736,Southdown Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
330736,Southdown Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.1
330736,Southdown Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
330736,Southdown Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330736,Southdown Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
330736,Southdown Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.11
330736,Southdown Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
330736,Southdown Road,2024-01-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
330736,Southdown Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
330736,Southdown Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
330736,Southdown Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
330736,Southdown Road,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,20.4
330736,Southdown Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330736,Southdown Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
330736,Southdown Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330736,Southdown Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
330736,Southdown Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330736,Southdown Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
330736,Southdown Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
330736,Southdown Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
330736,Southdown Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.16
330736,Southdown Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.16
330736,Southdown Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.22
330736,Southdown Road,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
330736,Southdown Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
330736,Southdown Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
330736,Southdown Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
330736,Southdown Road,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330736,Southdown Road,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
330736,Southdown Road,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
330736,Southdown Road,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.25
330736,Southdown Road,2024-01-20T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
330736,Southdown Road,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
330736,Southdown Road,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
330736,Southdown Road,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
330736,Southdown Road,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
330736,Southdown Road,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
330736,Southdown Road,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.69
330736,Southdown Road,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,26.49
330736,Southdown Road,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,32.63
330736,Southdown Road,2024-01-20T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,64.9
330736,Southdown Road,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.5
330736,Southdown Road,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.0
330736,Southdown Road,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,137.1
330736,Southdown Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.91
330736,Southdown Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330736,Southdown Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.36
330736,Southdown Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.48
330736,Southdown Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.72
330736,Southdown Road,2024-01-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
330736,Southdown Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
330736,Southdown Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
330736,Southdown Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
330736,Southdown Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
330736,Southdown Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330736,Southdown Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330736,Southdown Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
330736,Southdown Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
330736,Southdown Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
330736,Southdown Road,2024-01-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
330736,Southdown Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
330736,Southdown Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
330736,Southdown Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
330736,Southdown Road,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,20.4
330736,Southdown Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330736,Southdown Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
330736,Southdown Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
330736,Southdown Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
330736,Southdown Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330736,Southdown Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
330736,Southdown Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
330736,Southdown Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
330736,Southdown Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
330736,Southdown Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.03
330736,Southdown Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,42.09
330736,Southdown Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,50.95
330736,Southdown Road,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
330736,Southdown Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
330736,Southdown Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
330736,Southdown Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
330736,Southdown Road,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330736,Southdown Road,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
330736,Southdown Road,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330736,Southdown Road,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.73
330736,Southdown Road,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
330736,Southdown Road,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
330736,Southdown Road,2024-01-20T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
330736,Southdown Road,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
330736,Southdown Road,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
330736,Southdown Road,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
330736,Southdown Road,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
330736,Southdown Road,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
330736,Southdown Road,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
330736,Southdown Road,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.66
330736,Southdown Road,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.79
330736,Southdown Road,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.14
330736,Southdown Road,2024-01-20T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
330736,Southdown Road,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.6
330736,Southdown Road,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.9
330736,Southdown Road,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.0
330736,Southdown Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.68
330736,Southdown Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
330736,Southdown Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
330736,Southdown Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.14
330736,Southdown Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.82
330736,Southdown Road,2024-01-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
330736,Southdown Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
330736,Southdown Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
330736,Southdown Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.7
330736,Southdown Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330736,Southdown Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330736,Southdown Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
330736,Southdown Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.44
330736,Southdown Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.65
330736,Southdown Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
330736,Southdown Road,2024-01-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
330736,Southdown Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
330736,Southdown Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
330736,Southdown Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
330736,Southdown Road,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,20.3
330736,Southdown Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330736,Southdown Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
330736,Southdown Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330736,Southdown Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
330736,Southdown Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330736,Southdown Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
330736,Southdown Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
330736,Southdown Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
330736,Southdown Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.85
330736,Southdown Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,41.2
330736,Southdown Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.15
330736,Southdown Road,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
330736,Southdown Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
330736,Southdown Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
330736,Southdown Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
330736,Southdown Road,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
330736,Southdown Road,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
330736,Southdown Road,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
330736,Southdown Road,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
330736,Southdown Road,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.13
330736,Southdown Road,2024-01-20T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330736,Southdown Road,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
330736,Southdown Road,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
330736,Southdown Road,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
330736,Southdown Road,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
330736,Southdown Road,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
330736,Southdown Road,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.2
330736,Southdown Road,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.48
330736,Southdown Road,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.77
330736,Southdown Road,2024-01-20T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
330736,Southdown Road,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.5
330736,Southdown Road,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.3
330736,Southdown Road,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.4
330736,Southdown Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
330736,Southdown Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330736,Southdown Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330736,Southdown Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.5
330736,Southdown Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.45
330736,Southdown Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.74
330736,Southdown Road,2024-01-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
330736,Southdown Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
330736,Southdown Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
330736,Southdown Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
330736,Southdown Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330736,Southdown Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330736,Southdown Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
330736,Southdown Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.51
330736,Southdown Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
330736,Southdown Road,2024-01-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
330736,Southdown Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
330736,Southdown Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
330736,Southdown Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
330736,Southdown Road,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,20.2
330736,Southdown Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330736,Southdown Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
330736,Southdown Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330736,Southdown Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
330736,Southdown Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330736,Southdown Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
330736,Southdown Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
330736,Southdown Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
330736,Southdown Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
330736,Southdown Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.61
330736,Southdown Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,47.64
330736,Southdown Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.89
330736,Southdown Road,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
330736,Southdown Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
330736,Southdown Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
330736,Southdown Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
330736,Southdown Road,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330736,Southdown Road,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
330736,Southdown Road,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
330736,Southdown Road,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
330736,Southdown Road,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
330736,Southdown Road,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.36
330736,Southdown Road,2024-01-20T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330736,Southdown Road,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
330736,Southdown Road,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
330736,Southdown Road,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
330736,Southdown Road,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
330736,Southdown Road,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
330736,Southdown Road,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.66
330736,Southdown Road,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.44
330736,Southdown Road,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,26.49
330736,Southdown Road,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.34
330736,Southdown Road,2024-01-20T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
330736,Southdown Road,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.6
330736,Southdown Road,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.5
330736,Southdown Road,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.3
330736,Southdown Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.85
330736,Southdown Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
330736,Southdown Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
330736,Southdown Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.76
330736,Southdown Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.86
330736,Southdown Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.46
330736,Southdown Road,2024-01-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
330736,Southdown Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
330736,Southdown Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
330736,Southdown Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
330736,Southdown Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330736,Southdown Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330736,Southdown Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.38
330736,Southdown Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.97
330736,Southdown Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.11
330736,Southdown Road,2024-01-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
330736,Southdown Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
330736,Southdown Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
330736,Southdown Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
330736,Southdown Road,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,20.1
330736,Southdown Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330736,Southdown Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
330736,Southdown Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330736,Southdown Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
330736,Southdown Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330736,Southdown Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
330736,Southdown Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
330736,Southdown Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
330736,Southdown Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
330736,Southdown Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,46.62
330736,Southdown Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,50.34
330736,Southdown Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,42.27
330736,Southdown Road,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
330736,Southdown Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
330736,Southdown Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
330736,Southdown Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
330736,Southdown Road,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330736,Southdown Road,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330736,Southdown Road,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
330736,Southdown Road,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.58
330736,Southdown Road,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
330736,Southdown Road,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.65
330736,Southdown Road,2024-01-20T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
330736,Southdown Road,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330736,Southdown Road,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
330736,Southdown Road,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
330736,Southdown Road,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330736,Southdown Road,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
330736,Southdown Road,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
330736,Southdown Road,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.32
330736,Southdown Road,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.19
330736,Southdown Road,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.78
330736,Southdown Road,2024-01-20T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
330736,Southdown Road,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
330736,Southdown Road,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.4
330736,Southdown Road,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.8
330736,Southdown Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
330736,Southdown Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
330736,Southdown Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
330736,Southdown Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.76
330736,Southdown Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
330736,Southdown Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.02
330736,Southdown Road,2024-01-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
330736,Southdown Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
330736,Southdown Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
330736,Southdown Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
330736,Southdown Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330736,Southdown Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330736,Southdown Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330736,Southdown Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.5
330736,Southdown Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.58
330736,Southdown Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.36
330736,Southdown Road,2024-01-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
330736,Southdown Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
330736,Southdown Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.1
330736,Southdown Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
330736,Southdown Road,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,20.1
330736,Southdown Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
330736,Southdown Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
330736,Southdown Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330736,Southdown Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
330736,Southdown Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330736,Southdown Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
330736,Southdown Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
330736,Southdown Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
330736,Southdown Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
330736,Southdown Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.16
330736,Southdown Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.09
330736,Southdown Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.81
330736,Southdown Road,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
330736,Southdown Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
330736,Southdown Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
330736,Southdown Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
330736,Southdown Road,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330736,Southdown Road,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330736,Southdown Road,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
330736,Southdown Road,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.92
330736,Southdown Road,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.23
330736,Southdown Road,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.43
330736,Southdown Road,2024-01-20T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
330736,Southdown Road,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330736,Southdown Road,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
330736,Southdown Road,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
330736,Southdown Road,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330736,Southdown Road,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330736,Southdown Road,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.53
330736,Southdown Road,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.31
330736,Southdown Road,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.84
330736,Southdown Road,2024-01-20T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
330736,Southdown Road,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
330736,Southdown Road,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
330736,Southdown Road,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
330736,Southdown Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
330736,Southdown Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330736,Southdown Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.76
330736,Southdown Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
330736,Southdown Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.8
330736,Southdown Road,2024-01-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
330736,Southdown Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
330736,Southdown Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
330736,Southdown Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
330736,Southdown Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
330736,Southdown Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
330736,Southdown Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330736,Southdown Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.07
330736,Southdown Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.27
330736,Southdown Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
330736,Southdown Road,2024-01-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
330736,Southdown Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.5
330736,Southdown Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
330736,Southdown Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
330736,Southdown Road,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,20.0
330736,Southdown Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
330736,Southdown Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
330736,Southdown Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330736,Southdown Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
330736,Southdown Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330736,Southdown Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
330736,Southdown Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
330736,Southdown Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
330736,Southdown Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
330736,Southdown Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.28
330736,Southdown Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.48
330736,Southdown Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.03
330736,Southdown Road,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
330736,Southdown Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
330736,Southdown Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
330736,Southdown Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
330736,Southdown Road,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
330736,Southdown Road,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330736,Southdown Road,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.3
330736,Southdown Road,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.5
330736,Southdown Road,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
330736,Southdown Road,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.22
330736,Southdown Road,2024-01-20T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
330736,Southdown Road,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
330736,Southdown Road,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
330736,Southdown Road,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
330736,Southdown Road,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
